Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.23,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,18.5,9.26
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,34.61,24.3
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,51.19,39.38
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,68.46,54.95
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,85.33,70.0
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,100.79,83.6
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,116.1,96.88
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,197.49,168.57
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,280.94,240.11
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,218.17,184.86
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,160.3,133.71
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,319.49,271.54
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,464.58,391.47
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,442.29,370.7
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,419.84,350.61
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,368.92,307.45
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,322.7,268.18
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,267.67,222.0
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,213.7,176.62
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,200.37,165.15
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,187.58,154.15
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,196.37,161.43
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,204.1,167.71
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,207.57,170.13
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,210.23,171.68
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,187.31,152.86
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,166.11,135.7
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,121.22,98.58
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,71.63,56.85
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,65.0,53.87
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,58.33,48.01
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,51.22,41.59
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,44.12,35.1
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,36.59,28.2
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,29.07,21.19
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,21.56,14.07
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.06,6.91
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,7.9,0.22
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.5,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,11.86,4.63
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,16.7,9.09
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,22.44,14.3
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,28.18,19.46
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,33.49,24.18
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,38.81,28.85
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,66.89,53.46
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,97.06,79.47
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,55.23,42.95
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,15.86,8.37
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,79.36,63.71
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,146.21,120.12
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,185.27,152.54
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,223.31,183.69
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,197.45,161.83
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,172.87,141.34
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,120.37,97.55
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,69.08,54.11
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,93.01,74.52
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,116.56,94.24
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,147.98,120.49
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,177.82,145.09
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,168.56,137.16
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,159.53,129.66
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,127.69,103.36
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,96.2,77.18
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,71.69,56.5
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,45.92,34.45
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,41.47,32.39
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,37.04,28.5
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,32.61,24.5
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,28.18,20.46
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,23.32,15.99
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,18.46,11.46
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,13.62,6.85
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,8.77,2.22
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.26,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.82,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,131.06,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,267.45,207.29
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,345.87,289.25
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,428.27,362.83
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,484.55,411.92
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,540.84,458.77
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,471.37,399.93
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,387.49,328.39
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,380.21,319.96
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,370.48,309.08
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,312.72,259.23
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,255.78,209.98
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,278.63,228.07
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,300.54,244.93
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,373.51,304.17
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,441.11,357.41
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,423.92,341.64
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,400.25,321.4
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,406.01,325.22
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,403.14,321.97
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,387.25,307.74
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,370.38,292.66
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,403.9,314.28
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,410.29,310.47
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,364.45,268.72
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,317.21,225.48
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,263.36,177.19
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,213.09,133.17
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,161.03,91.64
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,109.42,58.48
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,58.81,46.68
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,55.09,43.61
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,52.14,41.08
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,49.15,38.46
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,46.02,35.85
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,42.9,33.11
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,36.88,27.49
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,30.76,21.51
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,19.99,9.8
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,12.73,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,160.92,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,330.7,259.68
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,409.55,346.44
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,491.13,420.31
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,545.26,467.13
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,598.77,510.72
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,635.12,539.19
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,663.69,559.98
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,685.83,574.29
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,705.09,585.99
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,715.65,591.39
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,722.79,594.2
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,722.04,591.36
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,717.67,585.35
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,706.47,574.78
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,691.69,561.4
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,671.29,542.55
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,647.56,521.0
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,618.37,496.0
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,586.14,468.19
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,549.53,435.76
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,510.4,400.71
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,467.39,362.58
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,422.38,321.9
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,374.01,277.23
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,324.37,231.09
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,272.89,184.51
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,220.92,138.78
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,167.96,96.06
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,115.55,62.05
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,56.14,44.85
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,49.77,39.37
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,47.83,37.7
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,45.9,36.0
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,43.05,33.55
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,40.22,30.98
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,35.47,26.48
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,30.71,21.71
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,21.77,11.64
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,12.73,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,128.22,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,262.12,205.39
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,341.91,290.08
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,425.87,366.12
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,481.71,415.52
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,537.46,462.56
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,576.6,494.6
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,610.21,521.12
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,555.2,472.45
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,486.25,412.76
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,589.54,497.67
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,681.16,569.75
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,682.87,567.52
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,681.16,563.28
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,671.63,553.25
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,658.75,540.6
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,639.9,523.46
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,620.77,505.79
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,593.89,481.68
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,564.15,455.0
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,529.49,424.01
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,492.48,390.57
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,451.8,354.21
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,409.31,315.54
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,336.69,257.53
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,286.1,220.41
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,250.23,190.83
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,217.91,164.99
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,186.88,135.47
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,140.86,97.57
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,106.15,89.37
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,99.35,83.59
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,91.84,77.06
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,84.09,70.24
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,73.86,61.18
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,63.27,51.57
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,53.23,42.21
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,40.9,30.53
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,26.76,15.81
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,90.09,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,185.45,141.75
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,261.03,218.26
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,341.69,290.88
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,396.26,338.75
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,451.54,385.32
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,498.44,423.79
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,541.84,458.29
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,570.42,479.3
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,596.56,497.9
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,346.71,292.85
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,74.36,58.33
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,102.17,82.03
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,130.04,105.15
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,149.89,121.59
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,169.4,137.64
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,113.78,90.9
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,60.19,45.62
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,60.64,46.02
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,61.08,46.39
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,82.88,64.77
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,104.36,82.79
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,109.86,87.4
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,115.23,91.95
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,92.28,72.65
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,69.05,53.1
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,61.04,46.43
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,53.04,39.72
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,59.24,45.1
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,65.45,50.49
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,59.67,45.76
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,53.89,43.06
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,47.23,37.16
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,40.57,31.2
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,33.49,24.84
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,26.41,18.39
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,19.79,12.23
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.18,6.05
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,7.9,0.77
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.73,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,134.67,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,276.61,212.0
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,356.88,296.35
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,441.42,371.17
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,497.26,419.56
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,548.71,462.36
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,358.12,303.7
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,112.87,91.48
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,204.8,170.87
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,299.29,249.29
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,508.89,421.81
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,695.97,565.46
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,693.32,558.65
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,692.16,554.18
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,683.84,545.74
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,672.03,534.61
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,653.42,517.52
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,631.49,497.73
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,604.76,474.43
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,575.02,448.5
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,540.71,418.79
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,503.65,386.34
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,462.6,350.71
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,419.47,312.6
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,373.09,270.61
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,325.16,226.95
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,274.51,182.09
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,223.3,137.82
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,170.85,95.74
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,118.72,61.11
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,66.98,41.11
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,47.17,35.78
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,45.57,34.55
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,43.99,33.29
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,41.53,31.24
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,39.08,29.1
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,34.76,25.13
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,30.44,20.93
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,22.51,12.6
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.4,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,94.81,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,196.33,148.63
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,257.21,212.28
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,321.1,269.22
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,366.72,308.7
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,412.37,346.41
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,450.45,377.5
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,487.81,407.08
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,581.02,480.26
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,663.93,543.1
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,676.89,550.71
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,686.61,556.14
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,690.01,556.74
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,689.92,554.63
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,681.41,545.51
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,666.21,531.43
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,648.41,514.98
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,624.5,493.89
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,428.62,340.31
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,241.83,190.66
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,205.72,161.88
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,174.57,136.74
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,227.13,178.27
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,272.07,212.52
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,242.82,189.32
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,216.09,168.52
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,230.41,166.86
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,219.38,141.14
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,177.27,114.64
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,159.09,111.23
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,125.18,93.94
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,111.79,91.9
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,103.08,84.56
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,94.08,76.87
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,68.94,55.28
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,46.02,35.23
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,39.99,29.72
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,33.81,23.83
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.53,14.4
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.94,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,8.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,140.66,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,289.38,225.53
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,370.49,314.2
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,455.87,392.94
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,507.76,440.53
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,565.83,490.87
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,605.44,524.6
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,642.99,555.29
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,669.67,575.16
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,693.47,592.3
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,705.62,600.77
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,714.41,606.55
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,711.04,601.53
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,709.18,597.21
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,700.42,588.23
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,688.16,576.33
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,669.38,558.04
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,647.29,536.94
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,560.52,462.93
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,473.85,389.59
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,446.91,366.0
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,419.74,341.92
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,359.73,291.85
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,310.01,251.13
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,337.16,264.44
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,336.99,249.65
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,232.57,173.06
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,183.45,148.42
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,157.83,128.12
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,129.46,105.38
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,129.05,104.34
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,125.26,107.53
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,113.52,97.4
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,101.41,86.78
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,87.72,74.52
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,73.61,61.64
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,58.73,47.81
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,43.45,33.38
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,29.1,19.05
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,14.82,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,7.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,145.27,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,299.03,235.62
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,380.71,324.87
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,466.64,403.36
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,519.12,450.68
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,577.99,500.71
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,618.22,532.91
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,656.33,561.82
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,681.86,579.64
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,704.44,594.73
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,717.27,601.49
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,726.68,605.55
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,723.22,600.02
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,721.28,595.26
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,711.53,585.17
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,698.27,572.34
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,678.81,553.91
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,656.08,532.87
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,628.41,508.81
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,597.75,482.05
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,562.73,450.61
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,525.12,416.61
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,482.92,379.13
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,438.79,339.28
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,391.32,295.61
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,342.64,250.42
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,291.85,204.02
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,235.52,153.9
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,182.59,109.52
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,130.2,72.05
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,79.03,50.38
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,69.73,57.86
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,69.06,57.5
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,68.54,57.23
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,62.18,51.55
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,55.61,45.52
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,47.81,38.16
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,39.74,30.32
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.61,19.84
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,22.17,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.28,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,56.04,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,118.26,90.5
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,163.43,137.39
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,208.46,178.87
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,245.98,212.04
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,282.97,243.53
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,313.36,268.73
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,343.19,292.7
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,362.53,306.51
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,368.1,309.04
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,409.69,341.29
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,437.99,362.23
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,479.7,394.28
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,529.66,431.56
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,528.45,428.66
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,525.18,424.57
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,455.85,367.93
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,391.82,315.61
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,384.2,309.3
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,375.85,302.01
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,351.44,281.66
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,328.26,262.45
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,331.77,264.22
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,330.97,261.74
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,304.97,239.45
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,279.69,217.86
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,243.86,189.66
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,212.77,165.99
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,186.44,129.27
2016,1,11,15,0,827.0,86.0,1.4,12.0,473.0,133.93,75.36
