Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,9.0,3.1,13.0,9.0,8.19,0.0
2016,2,22,7,30,0.0,18.0,3.2,13.0,18.0,15.85,5.41
2016,2,22,7,45,0.0,39.0,3.35,13.5,39.0,38.1,26.06
2016,2,22,8,0,0.0,60.0,3.5,14.0,60.0,60.13,45.33
2016,2,22,8,15,6.0,82.0,3.45,14.5,83.5,86.69,68.39
2016,2,22,8,30,12.0,104.0,3.4,15.0,107.0,112.87,90.73
2016,2,22,8,45,6.0,54.5,3.35,15.5,56.0,52.73,39.57
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.39,0.0
2016,2,22,9,15,0.0,20.5,3.1,16.5,20.5,18.05,9.69
2016,2,22,9,30,0.0,36.0,2.9,17.0,36.0,31.76,21.18
2016,2,22,9,45,0.0,71.0,2.75,17.5,71.0,62.81,46.98
2016,2,22,10,0,0.0,106.0,2.6,18.0,106.0,94.81,73.09
2016,2,22,10,15,3.0,149.0,2.4,18.0,151.0,138.12,108.23
2016,2,22,10,30,6.0,192.0,2.2,18.0,196.0,181.66,142.92
2016,2,22,10,45,19.0,232.5,2.05,18.5,245.5,230.76,181.42
2016,2,22,11,0,32.0,273.0,1.9,19.0,295.0,291.38,227.85
2016,2,22,11,15,27.5,274.0,1.75,19.0,293.0,284.85,221.86
2016,2,22,11,30,23.0,275.0,1.6,19.0,291.0,269.03,209.07
2016,2,22,11,45,61.5,318.5,1.45,19.5,364.0,346.64,268.18
2016,2,22,12,0,100.0,362.0,1.3,20.0,437.0,411.12,315.12
2016,2,22,12,15,176.0,367.5,1.1,20.0,501.0,468.72,357.0
2016,2,22,12,30,252.0,373.0,0.9,20.0,565.0,512.95,387.74
2016,2,22,12,45,547.0,258.0,0.75,20.5,673.5,592.06,444.84
2016,2,22,13,0,842.0,143.0,0.6,21.0,782.0,641.39,477.17
2016,2,22,13,15,606.0,239.5,0.55,21.0,697.0,553.74,410.98
2016,2,22,13,30,370.0,336.0,0.5,21.0,612.0,477.7,354.69
2016,2,22,13,45,277.0,345.0,0.45,21.5,549.0,417.21,309.93
2016,2,22,14,0,184.0,354.0,0.4,22.0,486.0,366.97,272.74
2016,2,22,14,15,249.0,331.0,0.45,22.0,503.0,358.05,264.99
2016,2,22,14,30,314.0,308.0,0.5,22.0,520.0,337.78,247.4
2016,2,22,14,45,540.5,221.5,0.6,22.0,564.5,306.02,215.3
2016,2,22,15,0,767.0,135.0,0.7,22.0,609.0,251.98,163.0
2016,2,22,15,15,748.0,131.5,0.8,21.5,569.0,198.92,121.4
2016,2,22,15,30,729.0,128.0,0.9,21.0,529.0,147.52,86.24
2016,2,22,15,45,703.0,123.0,1.05,21.0,483.5,96.72,62.6
2016,2,22,16,0,677.0,118.0,1.2,21.0,438.0,78.99,62.5
2016,2,22,16,15,642.0,111.5,1.2,20.5,388.0,76.85,61.02
2016,2,22,16,30,607.0,105.0,1.2,20.0,338.0,74.66,59.45
2016,2,22,16,45,559.5,96.0,1.3,19.5,286.0,70.28,55.92
2016,2,22,17,0,512.0,87.0,1.4,19.0,234.0,65.76,52.13
2016,2,22,17,15,441.0,75.0,1.45,18.5,183.0,56.08,43.64
2016,2,22,17,30,370.0,63.0,1.5,18.0,132.0,47.94,36.23
2016,2,22,17,45,266.0,46.5,1.6,17.5,87.0,35.93,25.15
2016,2,22,18,0,162.0,30.0,1.7,17.0,42.0,23.53,11.47
2016,2,22,18,15,81.0,15.0,2.0,16.5,21.0,13.64,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.5,14.0,5.45,13.0,23.5,81.45,0.0
2016,2,23,7,30,235.0,28.0,5.6,13.0,47.0,218.34,154.99
2016,2,23,7,45,375.5,38.0,5.75,13.0,96.0,332.2,274.62
2016,2,23,8,0,516.0,48.0,5.9,13.0,145.0,452.63,381.77
2016,2,23,8,15,260.0,75.0,6.2,13.5,124.5,310.42,263.1
2016,2,23,8,30,4.0,102.0,6.5,14.0,104.0,103.93,83.24
2016,2,23,8,45,2.0,94.0,6.8,14.5,95.0,89.13,70.54
2016,2,23,9,0,0.0,86.0,7.1,15.0,86.0,77.47,60.31
2016,2,23,9,15,1.5,121.0,7.3,15.0,122.0,113.4,90.44
2016,2,23,9,30,3.0,156.0,7.5,15.0,158.0,149.48,120.31
2016,2,23,9,45,5.5,171.0,7.7,15.5,174.0,165.01,132.65
2016,2,23,10,0,8.0,186.0,7.9,16.0,190.0,180.52,144.85
2016,2,23,10,15,6.5,188.5,8.1,16.0,192.0,179.99,143.97
2016,2,23,10,30,5.0,191.0,8.3,16.0,194.0,179.78,143.4
2016,2,23,10,45,10.0,215.0,8.55,16.0,222.0,206.07,164.71
2016,2,23,11,0,15.0,239.0,8.8,16.0,250.0,231.94,185.55
2016,2,23,11,15,8.5,203.0,8.9,16.0,209.5,190.89,151.76
2016,2,23,11,30,2.0,167.0,9.0,16.0,169.0,151.51,119.32
2016,2,23,11,45,42.5,263.0,9.15,16.0,295.0,278.4,223.1
2016,2,23,12,0,83.0,359.0,9.3,16.0,421.0,395.95,317.2
2016,2,23,12,15,202.0,360.5,9.3,15.5,514.0,481.16,387.3
2016,2,23,12,30,321.0,362.0,9.3,15.0,607.0,555.67,447.81
2016,2,23,12,45,220.5,371.0,9.35,15.0,539.0,476.62,383.13
2016,2,23,13,0,120.0,380.0,9.4,15.0,471.0,409.08,327.72
2016,2,23,13,15,311.5,333.0,9.4,14.5,567.0,466.7,375.69
2016,2,23,13,30,503.0,286.0,9.4,14.0,663.0,506.68,407.4
2016,2,23,13,45,259.0,267.5,9.4,14.0,461.5,347.76,278.83
2016,2,23,14,0,15.0,249.0,9.4,14.0,260.0,221.06,176.82
2016,2,23,14,15,11.5,230.0,9.35,13.5,238.5,202.06,161.86
2016,2,23,14,30,8.0,211.0,9.3,13.0,217.0,183.64,147.27
2016,2,23,14,45,4.0,186.0,9.3,13.0,189.0,160.88,128.81
2016,2,23,15,0,0.0,161.0,9.3,13.0,161.0,138.77,110.88
2016,2,23,15,15,0.0,157.5,9.2,12.5,157.5,135.02,108.24
2016,2,23,15,30,0.0,154.0,9.1,12.0,154.0,131.11,105.45
2016,2,23,15,45,0.0,115.0,9.05,11.5,115.0,99.7,79.41
2016,2,23,16,0,0.0,76.0,9.0,11.0,76.0,67.24,54.67
2016,2,23,16,15,0.0,67.5,8.8,10.5,67.5,59.67,48.17
2016,2,23,16,30,0.0,59.0,8.6,10.0,59.0,52.11,41.59
2016,2,23,16,45,0.0,50.0,8.45,10.0,50.0,44.12,34.46
2016,2,23,17,0,0.0,41.0,8.3,10.0,41.0,36.14,27.24
2016,2,23,17,15,0.0,32.0,8.05,9.5,32.0,28.18,19.98
2016,2,23,17,30,0.0,23.0,7.8,9.0,23.0,20.23,12.63
2016,2,23,17,45,0.0,15.5,7.6,9.0,15.5,13.62,6.4
2016,2,23,18,0,0.0,8.0,7.4,9.0,8.0,7.02,0.0
2016,2,23,18,15,0.0,4.0,7.4,8.5,4.0,3.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.0,12.5,5.1,4.5,31.0,137.88,0.0
2016,2,24,7,30,430.0,25.0,5.3,5.0,62.0,331.21,251.88
2016,2,24,7,45,541.5,34.5,5.5,6.0,115.5,431.81,366.57
2016,2,24,8,0,653.0,44.0,5.7,7.0,169.0,538.32,461.87
2016,2,24,8,15,715.5,49.5,5.9,7.5,226.5,609.34,523.6
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,681.03,582.72
2016,2,24,8,45,822.0,58.0,6.35,9.0,342.0,735.29,624.36
2016,2,24,9,0,866.0,61.0,6.6,10.0,400.0,780.89,657.56
2016,2,24,9,15,892.0,64.0,6.55,10.5,453.5,817.45,682.84
2016,2,24,9,30,918.0,67.0,6.5,11.0,507.0,851.47,705.55
2016,2,24,9,45,942.5,66.5,6.5,11.5,556.5,876.89,721.5
2016,2,24,10,0,967.0,66.0,6.5,12.0,606.0,899.16,734.96
2016,2,24,10,15,980.0,67.5,6.4,12.5,648.5,910.7,739.81
2016,2,24,10,30,993.0,69.0,6.3,13.0,691.0,918.41,741.92
2016,2,24,10,45,1006.0,67.5,6.25,13.5,726.0,918.66,738.89
2016,2,24,11,0,1019.0,66.0,6.2,14.0,761.0,914.92,733.14
2016,2,24,11,15,1025.0,67.0,6.15,14.0,788.0,904.25,723.88
2016,2,24,11,30,1031.0,68.0,6.1,14.0,815.0,889.54,711.86
2016,2,24,11,45,1028.5,74.0,6.05,14.5,833.5,869.6,694.81
2016,2,24,12,0,1026.0,80.0,6.0,15.0,852.0,845.8,675.14
2016,2,24,12,15,1028.0,80.0,5.9,15.0,861.0,815.53,651.88
2016,2,24,12,30,1030.0,80.0,5.8,15.0,870.0,781.76,625.73
2016,2,24,12,45,1031.0,79.0,5.75,15.5,870.0,743.01,593.05
2016,2,24,13,0,1032.0,78.0,5.7,16.0,870.0,701.14,557.57
2016,2,24,13,15,1030.5,78.0,5.6,16.0,861.0,655.81,519.68
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,607.87,478.94
2016,2,24,13,45,1026.0,76.5,5.4,16.5,833.5,555.49,432.96
2016,2,24,14,0,1023.0,75.0,5.3,17.0,815.0,501.1,384.44
2016,2,24,14,15,1016.5,74.0,5.2,17.0,788.0,444.05,333.5
2016,2,24,14,30,1010.0,73.0,5.1,17.0,761.0,385.78,280.55
2016,2,24,14,45,1002.0,71.5,5.05,17.0,726.0,325.75,225.73
2016,2,24,15,0,994.0,70.0,5.0,17.0,691.0,265.18,171.05
2016,2,24,15,15,981.5,68.0,4.85,16.5,648.5,203.26,118.61
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,141.82,73.74
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.5,80.6,44.18
2016,2,24,16,0,936.0,61.0,4.5,16.0,509.0,54.05,42.02
2016,2,24,16,15,911.0,58.5,3.95,15.0,455.0,52.15,40.68
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,50.16,39.21
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,47.25,36.8
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,44.22,34.19
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,36.41,27.23
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,33.04,24.07
2016,2,24,17,45,584.0,31.0,1.6,10.0,117.0,26.76,18.04
2016,2,24,18,0,475.0,23.0,1.4,9.0,63.0,20.38,10.44
2016,2,24,18,15,237.5,11.5,1.4,8.5,31.5,10.46,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.0,13.0,2.7,6.0,32.0,137.9,0.0
2016,2,25,7,30,426.0,26.0,3.0,7.0,64.0,331.6,254.78
2016,2,25,7,45,534.5,35.5,3.3,8.0,117.0,430.35,360.3
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,535.01,451.26
2016,2,25,8,15,705.5,51.0,3.6,10.0,228.0,606.6,509.8
2016,2,25,8,30,768.0,57.0,3.6,11.0,286.0,678.93,565.35
2016,2,25,8,45,805.5,61.5,3.6,12.0,342.5,730.03,601.66
2016,2,25,9,0,843.0,66.0,3.6,13.0,399.0,779.64,635.25
2016,2,25,9,15,869.0,69.0,3.6,13.5,452.0,816.0,658.97
2016,2,25,9,30,895.0,72.0,3.6,14.0,505.0,842.08,674.65
2016,2,25,9,45,912.5,75.0,3.6,15.0,553.0,865.76,687.13
2016,2,25,10,0,930.0,78.0,3.6,16.0,601.0,886.11,697.07
2016,2,25,10,15,943.5,80.0,3.55,16.5,643.0,898.33,702.22
2016,2,25,10,30,957.0,82.0,3.5,17.0,685.0,906.83,704.88
2016,2,25,10,45,965.5,83.5,3.45,17.5,719.0,906.7,701.65
2016,2,25,11,0,974.0,85.0,3.4,18.0,753.0,902.69,695.96
2016,2,25,11,15,980.0,86.0,3.35,18.0,779.5,892.16,687.26
2016,2,25,11,30,986.0,87.0,3.3,18.0,806.0,877.76,676.09
2016,2,25,11,45,989.0,88.5,3.25,18.5,823.5,857.71,659.9
2016,2,25,12,0,992.0,90.0,3.2,19.0,841.0,833.95,641.33
2016,2,25,12,15,993.5,90.0,3.2,19.0,849.5,804.03,620.06
2016,2,25,12,30,995.0,90.0,3.2,19.0,858.0,770.75,595.84
2016,2,25,12,45,993.0,91.0,3.25,19.0,857.0,732.91,566.97
2016,2,25,13,0,991.0,92.0,3.3,19.0,856.0,692.21,535.39
2016,2,25,13,15,988.0,91.5,3.3,19.0,846.0,646.91,499.52
2016,2,25,13,30,985.0,91.0,3.3,19.0,836.0,599.27,460.98
2016,2,25,13,45,978.5,90.5,3.35,19.0,817.0,547.83,418.64
2016,2,25,14,0,972.0,90.0,3.4,19.0,798.0,494.78,373.83
2016,2,25,14,15,964.5,89.0,3.45,18.5,771.0,439.59,326.7
2016,2,25,14,30,957.0,88.0,3.5,18.0,744.0,383.39,277.43
2016,2,25,14,45,939.0,89.5,3.55,18.0,707.0,325.54,225.87
2016,2,25,15,0,921.0,91.0,3.6,18.0,670.0,268.21,175.21
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.5,209.12,125.89
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,150.92,83.54
2016,2,25,15,45,868.0,83.5,3.8,17.0,536.5,85.46,48.48
2016,2,25,16,0,846.0,81.0,3.9,17.0,488.0,59.44,46.54
2016,2,25,16,15,816.5,77.0,3.75,16.0,435.5,57.81,45.47
2016,2,25,16,30,787.0,73.0,3.6,15.0,383.0,56.15,44.34
2016,2,25,16,45,743.5,68.0,3.45,14.5,327.0,53.55,42.23
2016,2,25,17,0,700.0,63.0,3.3,14.0,271.0,50.93,40.02
2016,2,25,17,15,633.5,56.0,3.15,13.0,214.5,42.4,32.47
2016,2,25,17,30,567.0,49.0,3.0,12.0,158.0,38.2,28.56
2016,2,25,17,45,454.0,38.0,2.9,11.5,107.5,30.26,21.01
2016,2,25,18,0,341.0,27.0,2.8,11.0,57.0,22.06,11.95
2016,2,25,18,15,170.5,13.5,2.9,10.5,28.5,12.28,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,3.5,31.0,120.37,0.0
2016,2,26,7,30,360.0,29.0,1.5,4.0,62.0,304.21,239.16
2016,2,26,7,45,471.0,39.5,1.55,5.0,114.0,402.26,338.02
2016,2,26,8,0,582.0,50.0,1.6,6.0,166.0,507.43,428.3
2016,2,26,8,15,646.5,57.0,1.85,7.0,222.5,579.12,487.12
2016,2,26,8,30,711.0,64.0,2.1,8.0,279.0,646.95,539.98
2016,2,26,8,45,753.0,69.0,2.35,9.0,335.0,701.21,580.04
2016,2,26,9,0,795.0,74.0,2.6,10.0,391.0,754.21,617.72
2016,2,26,9,15,823.5,78.0,2.5,10.5,444.0,793.21,642.69
2016,2,26,9,30,852.0,82.0,2.4,11.0,497.0,829.68,665.15
2016,2,26,9,45,871.5,85.0,2.35,11.5,545.0,854.49,679.09
2016,2,26,10,0,891.0,88.0,2.3,12.0,593.0,868.35,685.15
2016,2,26,10,15,905.0,90.0,2.15,12.5,634.5,880.72,689.34
2016,2,26,10,30,919.0,92.0,2.0,13.0,676.0,889.51,690.98
2016,2,26,10,45,928.5,94.5,1.85,13.5,710.0,891.34,687.84
2016,2,26,11,0,938.0,97.0,1.7,14.0,744.0,889.34,682.23
2016,2,26,11,15,945.0,98.0,1.6,14.0,770.5,879.84,673.5
2016,2,26,11,30,952.0,99.0,1.5,14.0,797.0,866.55,662.43
2016,2,26,11,45,956.0,100.0,1.4,14.5,814.5,847.16,646.19
2016,2,26,12,0,960.0,101.0,1.3,15.0,832.0,824.17,627.74
2016,2,26,12,15,962.0,101.5,1.25,15.0,841.0,795.71,607.51
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,763.95,584.23
2016,2,26,12,45,964.0,101.5,1.15,15.5,849.5,726.79,555.04
2016,2,26,13,0,964.0,101.0,1.1,16.0,849.0,686.76,523.44
2016,2,26,13,15,961.5,101.0,1.1,16.0,839.5,643.06,490.03
2016,2,26,13,30,959.0,101.0,1.1,16.0,830.0,597.02,453.99
2016,2,26,13,45,955.0,99.5,1.15,16.5,812.0,546.86,413.42
2016,2,26,14,0,951.0,98.0,1.2,17.0,794.0,494.96,370.28
2016,2,26,14,15,943.5,97.0,1.2,17.0,767.0,440.6,324.43
2016,2,26,14,30,936.0,96.0,1.2,17.0,740.0,385.28,276.56
2016,2,26,14,45,926.0,93.5,1.3,17.0,705.5,327.39,226.16
2016,2,26,15,0,916.0,91.0,1.4,17.0,671.0,269.31,175.56
2016,2,26,15,15,901.0,89.0,1.4,17.0,629.0,210.87,126.86
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,153.24,84.83
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,87.59,49.18
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,59.31,46.4
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.0,57.68,45.26
2016,2,26,16,30,787.0,73.0,1.2,16.0,385.0,56.02,44.05
2016,2,26,16,45,745.0,68.0,1.1,15.5,329.0,53.44,41.98
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,50.82,39.8
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,42.31,32.3
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,38.11,28.42
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,30.61,21.35
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,22.9,12.92
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,12.73,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,160.5,16.0,2.5,7.5,31.0,137.89,0.0
2016,2,27,7,30,321.0,32.0,2.7,8.0,62.0,283.61,223.99
2016,2,27,7,45,426.0,43.5,2.9,9.0,113.0,378.47,317.01
2016,2,27,8,0,531.0,55.0,3.1,10.0,164.0,479.77,404.96
2016,2,27,8,15,596.5,63.0,3.3,11.0,219.0,552.48,464.75
2016,2,27,8,30,662.0,71.0,3.5,12.0,274.0,626.64,522.5
2016,2,27,8,45,702.5,77.5,3.75,13.0,329.0,679.9,561.67
2016,2,27,9,0,743.0,84.0,4.0,14.0,384.0,732.16,598.71
2016,2,27,9,15,772.5,88.5,4.05,14.5,435.5,766.78,621.79
2016,2,27,9,30,802.0,93.0,4.1,15.0,487.0,804.12,646.5
2016,2,27,9,45,820.5,97.0,4.2,16.0,534.0,828.82,660.49
2016,2,27,10,0,839.0,101.0,4.3,17.0,581.0,850.34,672.1
2016,2,27,10,15,854.5,104.0,4.35,17.5,622.0,864.75,679.69
2016,2,27,10,30,870.0,107.0,4.4,18.0,663.0,875.59,684.85
2016,2,27,10,45,879.0,110.0,4.45,18.5,696.5,877.22,683.59
2016,2,27,11,0,888.0,113.0,4.5,19.0,730.0,875.11,679.91
2016,2,27,11,15,895.5,114.5,4.5,19.0,755.5,859.8,668.0
2016,2,27,11,30,903.0,116.0,4.5,19.0,781.0,847.92,658.79
2016,2,27,11,45,906.5,117.5,4.55,19.5,798.5,829.29,643.93
2016,2,27,12,0,910.0,119.0,4.6,20.0,816.0,807.22,626.78
2016,2,27,12,15,912.0,119.5,4.6,20.0,824.5,779.76,606.8
2016,2,27,12,30,914.0,120.0,4.6,20.0,833.0,749.17,583.18
2016,2,27,12,45,912.5,120.5,4.65,20.5,832.5,713.28,554.3
2016,2,27,13,0,911.0,121.0,4.7,21.0,832.0,674.75,523.05
2016,2,27,13,15,908.0,120.5,4.65,21.0,822.5,632.06,488.76
2016,2,27,13,30,905.0,120.0,4.6,21.0,813.0,587.24,452.13
2016,2,27,13,45,898.5,120.0,4.6,21.0,794.0,539.22,412.33
2016,2,27,14,0,892.0,120.0,4.6,21.0,775.0,486.99,368.33
2016,2,27,14,15,883.5,118.0,4.55,21.0,748.5,433.09,321.87
2016,2,27,14,30,875.0,116.0,4.5,21.0,722.0,378.54,273.95
2016,2,27,14,45,862.0,114.5,4.5,21.0,687.5,322.78,224.67
2016,2,27,15,0,849.0,113.0,4.5,21.0,653.0,267.34,176.01
2016,2,27,15,15,832.5,110.0,4.45,20.5,612.0,210.77,129.06
2016,2,27,15,30,816.0,107.0,4.4,20.0,571.0,155.47,88.56
2016,2,27,15,45,793.0,103.5,4.35,20.0,523.5,101.04,60.31
2016,2,27,16,0,770.0,100.0,4.3,20.0,476.0,65.91,51.5
2016,2,27,16,15,738.5,95.0,3.95,19.5,424.0,64.37,50.47
2016,2,27,16,30,707.0,90.0,3.6,19.0,372.0,62.78,49.37
2016,2,27,16,45,662.0,83.5,3.3,18.5,318.0,59.92,47.1
2016,2,27,17,0,617.0,77.0,3.0,18.0,264.0,56.97,44.67
2016,2,27,17,15,549.0,68.0,2.75,17.0,209.5,51.75,40.17
2016,2,27,17,30,481.0,59.0,2.5,16.0,155.0,46.38,35.31
2016,2,27,17,45,371.5,45.5,2.3,15.0,105.5,36.59,26.26
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,26.41,15.77
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,14.55,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,19.0,3.9,11.5,30.0,111.93,0.0
2016,2,28,7,30,219.0,38.0,4.2,12.0,60.0,227.86,179.22
2016,2,28,7,45,328.5,52.5,4.5,13.0,109.5,323.36,268.93
2016,2,28,8,0,438.0,67.0,4.8,14.0,159.0,428.54,360.03
2016,2,28,8,15,507.0,77.0,5.2,14.5,212.5,504.74,424.96
2016,2,28,8,30,576.0,87.0,5.6,15.0,266.0,582.31,488.17
2016,2,28,8,45,288.0,78.5,6.05,16.0,168.0,345.54,291.39
2016,2,28,9,0,0.0,70.0,6.5,17.0,70.0,61.89,46.57
2016,2,28,9,15,0.0,88.0,6.55,17.5,88.0,78.43,60.24
2016,2,28,9,30,0.0,106.0,6.6,18.0,106.0,95.44,74.01
2016,2,28,9,45,0.0,129.0,6.7,19.0,129.0,117.28,91.42
2016,2,28,10,0,0.0,152.0,6.8,20.0,152.0,139.04,108.46
2016,2,28,10,15,2.5,173.0,6.7,20.0,175.0,160.81,125.84
2016,2,28,10,30,5.0,194.0,6.6,20.0,198.0,182.39,142.93
2016,2,28,10,45,4.0,188.0,6.5,20.5,191.0,174.67,136.11
2016,2,28,11,0,3.0,182.0,6.4,21.0,184.0,167.33,129.71
2016,2,28,11,15,4.0,187.5,6.2,21.5,191.0,172.64,133.48
2016,2,28,11,30,5.0,193.0,6.0,22.0,198.0,177.87,137.18
2016,2,28,11,45,12.5,238.5,5.85,22.5,249.0,224.94,173.86
2016,2,28,12,0,20.0,284.0,5.7,23.0,300.0,271.02,209.16
2016,2,28,12,15,94.5,340.0,5.5,23.0,414.5,380.5,294.39
2016,2,28,12,30,169.0,396.0,5.3,23.0,529.0,480.77,370.1
2016,2,28,12,45,132.0,389.5,5.1,23.5,494.0,438.05,335.82
2016,2,28,13,0,95.0,383.0,4.9,24.0,459.0,395.9,302.59
2016,2,28,13,15,74.5,365.0,4.7,24.0,424.0,360.06,275.09
2016,2,28,13,30,54.0,347.0,4.5,24.0,389.0,326.47,249.32
2016,2,28,13,45,444.0,245.0,4.35,24.0,574.5,421.38,321.01
2016,2,28,14,0,834.0,143.0,4.2,24.0,760.0,483.32,361.56
2016,2,28,14,15,524.5,240.0,4.1,24.0,623.5,391.45,291.23
2016,2,28,14,30,215.0,337.0,4.0,24.0,487.0,335.95,252.19
2016,2,28,14,45,498.5,237.0,3.9,24.0,562.0,313.6,225.64
2016,2,28,15,0,782.0,137.0,3.8,24.0,637.0,267.37,176.35
2016,2,28,15,15,510.0,198.0,3.7,23.5,516.0,219.96,148.17
2016,2,28,15,30,238.0,259.0,3.6,23.0,395.0,211.97,154.84
2016,2,28,15,45,467.0,189.5,3.5,23.0,428.5,142.13,98.96
2016,2,28,16,0,696.0,120.0,3.4,23.0,462.0,79.17,62.08
2016,2,28,16,15,662.0,113.5,3.05,22.5,411.5,77.14,60.74
2016,2,28,16,30,628.0,107.0,2.7,22.0,361.0,75.05,59.26
2016,2,28,16,45,582.0,99.0,2.35,21.5,307.5,71.6,56.57
2016,2,28,17,0,536.0,91.0,2.0,21.0,254.0,68.04,53.69
2016,2,28,17,15,466.0,79.5,1.95,20.0,201.5,59.08,46.05
2016,2,28,17,30,396.0,68.0,1.9,19.0,149.0,51.45,39.28
2016,2,28,17,45,293.0,52.0,1.85,18.5,101.5,39.97,28.8
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,28.11,17.06
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,16.37,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.5,22.0,1.7,14.5,29.0,85.6,11.53
2016,2,29,7,30,139.0,44.0,1.9,15.0,58.0,173.4,135.7
2016,2,29,7,45,240.5,62.5,2.1,16.0,106.0,279.31,228.35
2016,2,29,8,0,342.0,81.0,2.3,17.0,154.0,379.96,312.89
2016,2,29,8,15,411.0,94.0,2.35,17.5,206.5,454.51,373.66
2016,2,29,8,30,480.0,107.0,2.4,18.0,259.0,531.73,433.96
2016,2,29,8,45,240.0,90.0,2.45,18.5,166.0,324.55,266.77
2016,2,29,9,0,0.0,73.0,2.5,19.0,73.0,64.56,48.25
2016,2,29,9,15,69.5,148.5,2.6,19.5,183.5,209.21,168.84
2016,2,29,9,30,139.0,224.0,2.7,20.0,294.0,369.96,295.81
2016,2,29,9,45,81.5,223.5,2.8,20.5,266.0,299.91,237.82
2016,2,29,10,0,24.0,223.0,2.9,21.0,238.0,231.63,181.58
2016,2,29,10,15,40.0,253.5,2.95,21.5,279.5,289.19,226.23
2016,2,29,10,30,56.0,284.0,3.0,22.0,321.0,331.87,258.28
2016,2,29,10,45,32.5,250.5,3.15,22.5,272.0,271.76,210.53
2016,2,29,11,0,9.0,217.0,3.3,23.0,223.0,205.54,158.0
2016,2,29,11,15,5.5,191.5,3.3,23.0,195.5,177.59,135.99
2016,2,29,11,30,2.0,166.0,3.3,23.0,168.0,150.56,114.59
2016,2,29,11,45,94.0,277.5,3.35,23.0,350.5,342.67,265.17
2016,2,29,12,0,186.0,389.0,3.4,23.0,533.0,511.89,391.34
2016,2,29,12,15,500.5,278.0,3.45,23.0,671.0,640.06,489.78
2016,2,29,12,30,815.0,167.0,3.5,23.0,809.0,735.15,561.15
2016,2,29,12,45,617.0,253.5,3.55,23.5,740.0,648.37,492.99
2016,2,29,13,0,419.0,340.0,3.6,24.0,671.0,567.18,429.84
2016,2,29,13,15,263.5,360.0,3.65,24.0,567.5,467.28,354.84
2016,2,29,13,30,108.0,380.0,3.7,24.0,464.0,382.6,290.62
2016,2,29,13,45,458.0,267.5,3.75,24.0,610.0,448.5,340.22
2016,2,29,14,0,808.0,155.0,3.8,24.0,756.0,485.94,363.29
2016,2,29,14,15,512.0,247.0,3.8,24.0,623.5,394.44,293.53
2016,2,29,14,30,216.0,339.0,3.8,24.0,491.0,338.95,254.31
2016,2,29,14,45,161.5,321.0,3.85,24.0,431.5,292.82,219.69
2016,2,29,15,0,107.0,303.0,3.9,24.0,372.0,260.12,195.98
2016,2,29,15,15,225.0,272.5,3.9,24.0,405.5,240.17,175.62
2016,2,29,15,30,343.0,242.0,3.9,24.0,439.0,205.87,145.05
2016,2,29,15,45,472.5,197.5,3.9,24.0,445.0,149.67,103.51
2016,2,29,16,0,602.0,153.0,3.9,24.0,451.0,101.69,80.78
2016,2,29,16,15,565.5,144.5,3.65,23.5,401.0,98.03,78.16
2016,2,29,16,30,529.0,136.0,3.4,23.0,351.0,94.2,75.31
2016,2,29,16,45,481.5,124.5,3.15,22.5,299.0,88.01,70.38
2016,2,29,17,0,434.0,113.0,2.9,22.0,247.0,81.56,65.09
2016,2,29,17,15,366.0,97.5,2.65,21.0,195.0,71.76,56.83
2016,2,29,17,30,298.0,82.0,2.4,20.0,143.0,61.56,47.9
2016,2,29,17,45,214.0,61.0,2.2,19.5,97.5,47.61,35.28
2016,2,29,18,0,130.0,40.0,2.0,19.0,52.0,31.74,20.3
2016,2,29,18,15,65.0,20.0,2.0,18.5,26.0,16.24,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.5,21.5,3.5,16.5,32.5,116.42,36.29
2016,3,1,7,30,205.0,43.0,3.7,17.0,65.0,227.03,179.2
2016,3,1,7,45,314.5,58.0,3.95,18.0,114.5,324.31,265.44
2016,3,1,8,0,424.0,73.0,4.2,19.0,164.0,429.35,353.63
2016,3,1,8,15,491.5,83.5,4.4,19.5,218.0,506.32,416.62
2016,3,1,8,30,559.0,94.0,4.6,20.0,272.0,583.75,477.29
2016,3,1,8,45,387.0,134.5,4.8,20.5,268.0,500.22,407.91
2016,3,1,9,0,215.0,175.0,5.0,21.0,264.0,380.73,309.13
2016,3,1,9,15,287.0,188.0,5.1,21.5,323.0,470.42,379.63
2016,3,1,9,30,359.0,201.0,5.2,22.0,382.0,545.55,436.8
2016,3,1,9,45,587.0,155.5,5.3,22.5,484.0,711.39,564.21
2016,3,1,10,0,815.0,110.0,5.4,23.0,586.0,851.85,664.06
2016,3,1,10,15,832.0,112.5,5.5,23.0,627.0,866.92,672.98
2016,3,1,10,30,849.0,115.0,5.6,23.0,668.0,878.46,680.18
2016,3,1,10,45,870.0,113.0,5.75,23.5,704.5,884.77,682.72
2016,3,1,11,0,891.0,111.0,5.9,24.0,741.0,880.11,677.61
2016,3,1,11,15,899.5,112.0,6.0,24.0,767.5,872.06,671.39
2016,3,1,11,30,908.0,113.0,6.1,24.0,794.0,860.32,662.69
2016,3,1,11,45,920.5,110.0,6.25,24.5,813.5,844.07,649.82
2016,3,1,12,0,933.0,107.0,6.4,25.0,833.0,824.08,634.37
2016,3,1,12,15,935.5,107.5,6.45,25.0,842.0,796.35,614.31
2016,3,1,12,30,938.0,108.0,6.5,25.0,851.0,765.36,591.54
2016,3,1,12,45,943.5,105.0,6.55,25.0,852.0,730.03,564.15
2016,3,1,13,0,949.0,102.0,6.6,25.0,853.0,691.6,533.94
2016,3,1,13,15,947.0,101.5,6.55,24.5,844.0,647.98,499.89
2016,3,1,13,30,945.0,101.0,6.5,24.0,835.0,602.06,463.2
2016,3,1,13,45,943.5,98.5,6.5,24.0,817.5,552.58,422.05
2016,3,1,14,0,942.0,96.0,6.5,24.0,800.0,501.19,378.35
2016,3,1,14,15,608.0,214.0,6.45,24.0,662.5,407.38,305.16
2016,3,1,14,30,274.0,332.0,6.4,24.0,525.0,348.79,262.68
2016,3,1,14,45,582.0,215.0,6.35,24.0,599.5,324.33,233.37
2016,3,1,15,0,890.0,98.0,6.3,24.0,674.0,279.05,183.02
2016,3,1,15,15,875.5,95.5,6.2,23.5,632.5,214.01,128.79
2016,3,1,15,30,861.0,93.0,6.1,23.0,591.0,156.6,85.69
2016,3,1,15,45,842.5,89.5,6.05,23.0,543.5,99.46,53.9
2016,3,1,16,0,824.0,86.0,6.0,23.0,496.0,62.15,47.63
2016,3,1,16,15,795.5,82.0,5.7,22.0,444.0,60.72,46.78
2016,3,1,16,30,767.0,78.0,5.4,21.0,392.0,59.25,45.87
2016,3,1,16,45,730.5,72.0,5.1,20.5,337.0,56.07,43.34
2016,3,1,17,0,694.0,66.0,4.8,20.0,282.0,48.17,36.61
2016,3,1,17,15,631.5,59.0,4.35,19.0,226.0,44.18,33.24
2016,3,1,17,30,569.0,52.0,3.9,18.0,170.0,40.1,29.6
2016,3,1,17,45,470.0,41.5,3.45,17.5,118.5,32.77,22.81
2016,3,1,18,0,371.0,31.0,3.0,17.0,67.0,25.18,15.23
2016,3,1,18,15,185.5,15.5,2.9,16.5,33.5,12.5,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,202.5,17.0,2.15,8.5,39.5,175.97,81.75
2016,3,2,7,30,405.0,34.0,2.3,9.0,79.0,347.4,284.24
2016,3,2,7,45,497.5,44.5,2.5,10.0,132.0,437.43,366.32
2016,3,2,8,0,590.0,55.0,2.7,11.0,185.0,532.75,446.22
2016,3,2,8,15,649.0,61.5,3.1,12.0,241.5,601.34,501.28
2016,3,2,8,30,708.0,68.0,3.5,13.0,298.0,665.78,550.56
2016,3,2,8,45,740.0,75.0,3.9,14.0,352.5,715.07,586.27
2016,3,2,9,0,772.0,82.0,4.3,15.0,407.0,762.71,619.8
2016,3,2,9,15,799.0,86.0,4.3,15.5,458.5,800.51,644.6
2016,3,2,9,30,826.0,90.0,4.3,16.0,510.0,835.77,667.06
2016,3,2,9,45,837.0,96.0,4.3,16.5,555.5,856.7,678.78
2016,3,2,10,0,848.0,102.0,4.3,17.0,601.0,874.22,688.09
2016,3,2,10,15,861.5,104.5,4.3,17.5,641.5,886.34,693.64
2016,3,2,10,30,875.0,107.0,4.3,18.0,682.0,894.86,696.76
2016,3,2,10,45,878.0,112.5,4.35,18.5,713.5,893.97,693.62
2016,3,2,11,0,881.0,118.0,4.4,19.0,745.0,889.31,688.18
2016,3,2,11,15,887.5,119.5,4.45,19.5,770.0,872.58,674.41
2016,3,2,11,30,894.0,121.0,4.5,20.0,795.0,859.74,663.66
2016,3,2,11,45,890.5,126.0,4.55,20.5,810.0,838.8,647.28
2016,3,2,12,0,887.0,131.0,4.6,21.0,825.0,819.96,632.58
2016,3,2,12,15,888.5,131.5,4.6,21.5,833.0,786.92,607.55
2016,3,2,12,30,890.0,132.0,4.6,22.0,841.0,756.2,583.21
2016,3,2,12,45,877.0,138.5,4.7,22.5,837.0,721.11,555.29
2016,3,2,13,0,864.0,145.0,4.8,23.0,833.0,680.48,523.04
2016,3,2,13,15,860.0,144.5,4.8,23.0,822.5,637.33,489.19
2016,3,2,13,30,856.0,144.0,4.8,23.0,812.0,592.31,453.19
2016,3,2,13,45,835.5,150.0,4.85,23.5,790.0,542.98,412.38
2016,3,2,14,0,815.0,156.0,4.9,24.0,768.0,493.64,370.82
2016,3,2,14,15,805.0,154.0,4.95,24.0,741.0,442.24,327.55
2016,3,2,14,30,795.0,152.0,5.0,24.0,714.0,385.63,279.41
2016,3,2,14,45,786.5,146.5,5.05,24.0,680.0,330.86,231.9
2016,3,2,15,0,778.0,141.0,5.1,24.0,646.0,276.2,184.52
2016,3,2,15,15,487.0,205.0,5.05,23.5,514.5,225.32,153.74
2016,3,2,15,30,196.0,269.0,5.0,23.0,383.0,216.2,159.86
2016,3,2,15,45,429.5,201.5,5.0,23.0,424.5,152.07,106.21
2016,3,2,16,0,663.0,134.0,5.0,23.0,466.0,88.11,69.63
2016,3,2,16,15,448.5,152.5,4.8,22.5,366.5,102.06,81.92
2016,3,2,16,30,234.0,171.0,4.6,22.0,267.0,120.37,97.93
2016,3,2,16,45,360.5,137.5,4.4,22.0,262.5,100.61,81.31
2016,3,2,17,0,487.0,104.0,4.2,22.0,258.0,75.15,59.59
2016,3,2,17,15,420.0,91.0,4.0,21.0,205.5,67.02,52.76
2016,3,2,17,30,353.0,78.0,3.8,20.0,153.0,58.57,45.36
2016,3,2,17,45,256.0,60.0,3.65,19.5,105.5,45.83,33.84
2016,3,2,18,0,159.0,42.0,3.5,19.0,58.0,33.31,21.89
2016,3,2,18,15,79.5,21.0,3.65,19.0,29.0,17.07,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
