Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,104.7,53.71
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,207.76,164.87
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,327.13,267.89
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,442.8,364.87
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,520.61,428.0
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,598.35,488.46
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,675.11,544.99
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,751.6,599.53
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,787.13,623.92
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,825.53,650.31
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,860.59,674.23
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,884.57,689.99
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,897.82,698.17
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,907.48,703.94
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,912.07,704.85
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,912.83,703.19
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,903.48,695.28
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,890.26,684.82
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,871.54,670.8
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,849.04,654.19
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,820.19,632.76
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,787.93,608.95
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,750.84,579.3
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,710.65,546.45
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,665.73,510.49
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,618.34,471.93
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,567.21,429.78
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,514.03,384.95
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,458.47,337.78
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,401.78,288.49
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,342.72,236.18
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,283.71,184.13
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,223.42,133.34
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,163.81,88.23
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,104.25,54.44
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,61.11,46.51
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,59.1,45.18
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,50.23,37.88
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,47.84,36.02
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,45.4,34.04
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,41.94,31.15
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,38.44,28.06
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,32.48,22.57
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,24.22,14.65
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,199.73,124.22
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,390.8,318.29
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,485.61,400.32
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,579.87,475.76
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,648.44,528.1
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,717.29,578.07
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,768.36,612.94
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,817.8,645.58
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,853.48,668.01
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,878.28,682.58
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,900.34,694.35
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,918.99,703.71
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,930.22,708.63
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,937.69,711.13
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,936.75,706.75
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,931.88,699.99
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,920.93,691.19
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,906.11,680.03
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,883.49,663.0
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,857.35,643.8
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,827.64,623.51
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,794.63,600.94
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,755.73,571.54
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,714.11,539.48
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,669.5,505.68
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,622.57,469.31
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,571.08,427.97
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,518.08,384.38
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,462.58,338.41
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,406.16,290.41
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,347.89,240.1
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,289.6,189.59
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,230.27,140.19
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,163.84,89.72
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,108.56,60.27
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,66.98,51.87
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,67.29,52.47
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,59.82,46.33
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,57.46,44.53
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,50.21,38.41
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,46.33,35.24
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,42.35,31.78
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,35.1,25.12
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,27.63,17.78
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,13.66,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,173.47,114.68
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,328.03,267.1
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,423.26,349.05
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,523.89,430.16
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,399.25,329.05
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,219.45,179.33
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,409.31,335.4
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,597.09,478.47
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,643.26,508.86
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,688.21,538.77
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,794.63,611.22
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,887.37,670.72
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,900.34,676.58
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,909.68,681.01
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,850.61,639.6
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,776.41,585.66
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,838.87,631.88
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,878.01,658.35
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,858.33,643.95
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,835.17,627.72
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,806.96,608.86
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,775.56,587.52
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,738.53,559.64
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,698.9,529.34
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,655.29,496.14
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,609.56,460.54
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,560.1,420.5
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,509.44,378.56
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,456.26,334.86
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,397.67,285.85
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,341.69,237.84
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,287.82,191.65
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,227.43,141.98
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,169.01,97.84
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,112.57,63.97
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,75.16,58.59
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,73.45,57.49
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,71.66,56.27
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,69.3,54.53
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,66.9,52.69
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,60.96,47.73
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,54.79,42.34
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,42.07,30.95
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,31.09,20.6
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.71,0.38
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.82,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,12.31,3.16
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,22.9,13.45
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,36.62,25.46
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,51.41,38.25
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,67.89,52.26
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,84.16,65.82
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,99.74,78.56
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,115.21,91.0
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,130.06,102.75
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,144.83,114.28
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,135.45,106.06
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,126.86,98.59
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,194.2,152.82
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,261.79,206.04
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,189.94,148.07
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,121.82,92.93
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,115.27,87.42
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,108.81,82.0
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,111.45,83.86
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,114.05,85.7
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,140.44,106.6
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,166.41,127.06
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,161.49,122.9
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,156.65,118.86
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,154.79,117.43
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,152.93,116.01
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,174.99,133.38
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,196.14,149.98
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,309.4,233.89
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,394.87,288.51
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,230.14,165.71
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,134.44,101.82
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,166.04,111.78
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,173.29,102.51
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,139.36,94.78
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,166.86,135.23
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,140.9,114.17
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,116.02,93.77
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,89.77,71.85
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,69.03,54.31
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,61.52,47.93
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,54.78,41.99
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,43.86,32.15
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,32.57,21.61
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,16.48,1.83
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,15.85,5.97
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,29.11,18.4
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,50.5,36.76
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,71.12,54.33
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,92.4,72.14
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,113.26,89.25
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,57.0,42.12
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,10.56,3.18
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,62.8,46.56
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,118.49,92.08
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,128.47,99.68
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,138.43,107.23
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,131.57,101.42
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,125.05,95.94
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,190.21,147.84
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,255.4,198.71
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,259.34,201.36
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,263.24,204.08
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,361.19,280.62
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,445.77,345.27
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,444.22,343.5
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,442.0,341.47
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,400.95,309.64
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,362.31,279.68
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,358.14,276.51
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,353.29,272.72
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,317.08,244.79
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,283.02,218.54
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,276.33,213.41
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,268.91,207.6
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,222.29,171.6
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,184.74,142.75
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,100.25,75.65
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,121.88,98.56
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,99.83,80.27
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,77.17,61.25
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,66.18,52.06
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,54.78,42.36
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,43.68,32.75
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,32.61,22.99
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,22.89,14.24
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,13.18,5.46
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.58,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,21.4,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,144.98,104.54
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,259.71,209.55
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,139.88,113.65
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.91,1.01
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.67,2.49
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.88,4.3
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,14.09,6.09
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,65.47,48.44
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,120.4,92.8
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,256.88,203.02
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,386.33,303.86
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,445.57,347.71
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,487.79,378.17
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,352.94,273.1
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,227.96,174.25
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,483.04,373.44
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,703.04,534.96
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,705.42,534.62
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,704.6,533.1
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,647.08,488.84
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,599.44,451.8
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,592.83,446.78
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,582.88,438.85
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,577.67,434.45
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,564.19,423.27
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,526.41,393.57
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,486.64,361.79
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,445.69,327.5
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,397.07,284.92
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,318.02,227.7
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,284.2,209.52
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,242.78,166.76
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,180.22,107.43
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,128.36,75.99
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,84.54,65.89
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,82.97,64.98
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,81.32,63.94
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,77.92,61.26
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,72.67,56.92
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,65.97,51.44
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,59.03,45.49
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,47.51,35.22
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,35.59,24.2
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,18.01,4.57
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.38,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.9,0.86
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,13.18,5.41
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,18.47,9.95
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,23.77,14.45
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,29.07,18.89
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,15.46
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,21.15,12.04
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,29.56,18.98
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,37.98,25.88
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,30.92,19.9
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.98
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,26.52,16.13
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,29.2,18.27
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,38.97,26.18
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,48.76,34.07
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,61.68,44.46
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.81
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,81.34,60.14
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,88.06,65.47
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,183.9,141.6
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,278.27,214.78
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,310.54,239.44
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,336.68,259.43
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,220.78,170.08
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,108.08,81.38
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,126.53,96.25
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,144.49,110.57
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,153.62,117.88
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,162.32,124.87
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,110.25,83.63
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,84.2,63.15
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,109.75,83.97
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,112.31,86.27
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,114.44,92.4
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,126.0,102.7
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,140.25,115.35
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,124.0,101.81
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,107.33,87.76
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,89.61,72.69
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,71.46,56.88
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,53.22,40.63
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,34.54,23.71
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,17.97,5.42
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.03,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,22.09,11.88
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,39.64,27.78
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,62.03,47.3
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,83.51,65.79
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,106.6,85.37
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,129.56,104.44
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,68.82,52.89
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,19.38,10.79
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,35.75,24.56
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,52.17,38.22
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,271.96,221.77
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,485.04,390.78
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,243.96,197.67
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,14.14,6.13
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,81.22,61.57
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,150.37,117.56
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,156.38,122.23
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,162.31,126.89
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,134.34,103.96
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,106.89,81.52
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,146.99,113.9
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,186.47,145.48
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,151.48,117.13
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,117.14,89.35
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,135.73,104.35
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,153.86,118.91
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,133.29,102.49
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,113.04,86.32
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,102.11,77.77
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,91.24,69.22
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,110.78,85.26
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,129.63,100.74
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,96.88,74.27
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,62.87,46.51
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,53.96,39.29
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,45.06,33.69
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,36.19,26.13
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,27.33,18.49
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,23.34,15.05
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,11.56
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,8.46
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,5.3
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,8.34,1.7
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.38,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.19,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.91,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.14,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,10.53,3.22
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,15.82,7.87
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,21.11,12.49
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,26.86,17.38
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,32.61,22.2
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,38.38,26.94
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,44.15,31.62
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,37.97,26.31
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,31.79,21.04
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,66.86,50.0
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,102.93,79.25
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,177.97,139.89
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,253.98,199.88
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,131.79,101.99
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.9
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,18.16,9.27
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,18.61,9.62
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,340.11,269.41
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,637.8,490.22
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,539.01,413.45
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,449.25,344.57
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,492.87,377.37
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,525.72,400.78
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,394.91,302.38
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,277.66,212.9
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,166.76,127.53
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,55.02,38.96
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,199.59,153.46
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,323.94,247.55
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,221.7,169.59
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,127.18,97.16
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,177.0,135.77
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,217.93,166.91
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,172.95,133.62
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,140.48,114.51
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,141.02,115.6
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,133.63,109.9
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,117.88,96.79
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,101.74,83.15
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,87.78,71.32
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,69.43,55.34
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,50.88,38.85
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,32.08,21.87
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,16.3,5.56
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,31.75,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,95.78,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,219.22,172.66
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,333.45,273.81
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,430.77,355.7
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,533.19,437.16
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,601.62,488.79
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,670.69,539.02
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,730.4,581.08
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,784.73,618.26
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,821.79,641.3
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,856.28,662.33
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,882.86,678.1
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,906.3,691.72
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,656.61,510.37
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,358.24,278.04
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,353.92,274.63
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,349.69,270.09
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,438.02,337.44
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,533.31,407.29
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,553.68,420.49
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,571.63,432.21
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,586.08,442.38
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,589.87,444.95
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,571.33,430.54
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,551.8,415.46
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,525.1,395.67
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,498.16,375.5
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,521.37,393.15
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,520.27,389.02
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,412.3,307.39
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,348.65,262.52
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,334.04,242.33
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,294.02,196.72
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,236.04,161.23
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,230.01,171.26
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,195.72,147.56
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,175.2,142.83
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,107.08,86.37
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,59.5,46.12
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,56.72,43.92
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,53.78,41.48
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,49.76,38.19
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,45.6,34.59
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,38.62,28.22
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,31.38,21.32
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,15.39,5.3
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,46.49,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,129.32,25.79
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,261.09,208.4
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,386.37,319.62
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,484.51,402.94
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,587.36,484.98
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,655.01,535.27
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,723.19,583.75
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,777.95,620.4
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,837.1,659.13
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,873.14,681.81
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,906.41,702.37
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,924.51,711.53
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,948.1,724.64
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,958.59,729.69
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,965.29,732.35
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,965.64,730.8
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,962.04,726.71
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,949.66,717.85
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,933.43,706.48
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,911.63,690.22
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,886.16,671.49
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,854.81,649.5
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,820.19,625.18
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,780.58,596.97
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,738.19,564.63
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,691.52,528.19
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,642.64,489.35
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,590.49,446.37
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,536.9,401.38
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,480.3,353.68
