Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,71.25,54.7
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,70.35,54.27
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,68.54,52.95
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,66.66,51.52
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,62.59,48.35
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,58.35,44.89
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,49.02,36.78
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.67,29.2
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,28.35,17.49
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.06,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,151.3,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,308.56,250.66
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,411.74,350.04
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,523.25,447.71
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,602.99,514.99
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,680.65,577.56
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,741.16,624.66
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,801.08,669.9
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,848.52,703.23
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,894.01,734.45
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,918.08,748.5
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,948.18,767.05
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,969.88,779.19
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,988.16,788.85
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,997.35,791.94
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,1002.68,792.41
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,1001.55,788.69
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,996.43,782.33
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,983.24,769.83
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,966.16,754.79
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,942.67,735.65
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,915.55,714.11
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,884.05,690.68
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,849.21,664.9
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,809.3,634.43
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,766.55,600.7
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,719.74,563.44
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,670.6,523.68
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,617.83,480.4
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,563.35,434.69
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,506.28,385.67
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,448.2,334.62
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,388.1,281.01
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,328.01,226.91
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,266.88,172.67
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,206.41,121.98
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,145.9,78.75
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,86.82,51.81
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,65.22,51.09
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,55.27,42.75
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,53.63,41.58
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,51.94,40.32
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,48.86,37.86
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,45.72,35.21
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,37.16,27.55
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,32.38,23.0
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,23.31,14.08
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,13.9,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,162.74,24.83
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,328.61,263.77
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,430.63,355.85
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,540.38,445.81
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,615.0,503.34
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,686.21,555.42
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,745.79,599.24
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,804.6,640.99
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,847.65,670.21
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,888.45,697.24
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,920.37,715.69
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,939.99,725.48
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,958.15,734.41
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,972.8,741.01
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,981.65,743.34
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,986.77,743.36
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,983.62,738.05
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,976.62,730.45
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,963.68,720.51
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,947.01,708.31
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,923.97,691.15
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,897.5,671.89
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,865.76,650.81
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,830.97,627.58
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,791.13,599.89
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,748.93,568.39
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,703.38,534.86
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,655.84,498.92
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,604.69,458.36
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,552.44,415.89
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,497.64,371.0
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,442.2,324.31
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,384.81,275.09
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,321.06,220.3
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,262.36,170.06
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,204.8,123.0
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,147.68,82.57
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,92.9,56.99
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,72.09,56.54
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,64.19,50.09
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,62.1,48.57
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,59.88,46.9
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,56.25,44.03
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,52.49,40.88
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,45.89,35.02
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.05,28.63
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,27.14,17.23
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,98.82,30.86
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,214.63,172.98
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,309.37,258.64
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,411.64,346.59
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,269.29,227.06
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,92.95,73.6
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,188.79,155.34
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,277.26,228.16
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,391.54,319.91
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,509.63,410.67
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,413.74,331.12
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,314.94,249.41
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,333.6,262.88
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,351.78,275.43
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,379.68,295.48
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,406.8,314.6
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,703.95,541.41
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,947.38,708.08
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,936.36,697.03
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,921.73,686.23
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,900.65,670.44
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,876.26,652.61
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,846.01,632.56
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,812.85,610.48
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,774.78,582.81
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,734.37,552.85
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,689.59,520.22
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,643.05,485.43
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,593.33,447.47
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,542.44,407.4
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,465.07,347.42
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,415.27,309.63
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,373.77,274.26
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,327.73,233.21
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,276.03,190.0
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,224.66,148.56
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,182.66,121.56
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,149.56,107.66
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,127.18,102.46
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,125.38,101.54
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,115.78,93.97
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,105.73,85.87
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,91.96,74.55
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,77.58,62.38
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,62.52,49.13
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,46.91,35.07
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,31.41,20.63
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.48,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,95.12,41.01
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,190.41,152.35
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,297.08,246.36
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,396.84,332.12
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,475.02,397.44
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,556.43,463.01
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,349.03,291.41
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,108.31,85.18
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,63.24,47.39
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,22.94,13.55
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,62.85,46.64
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,104.04,80.34
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,148.64,116.33
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,193.52,151.95
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,296.36,233.92
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,386.83,304.33
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,555.16,436.33
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,716.72,557.62
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,834.52,648.22
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,924.37,713.31
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,908.91,700.72
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,882.79,681.25
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,853.05,659.36
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,820.32,635.39
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,784.29,607.89
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,745.38,576.78
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,700.62,541.93
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,653.85,504.89
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,604.38,464.23
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,553.12,421.3
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,498.9,375.75
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,443.9,328.44
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,386.82,278.49
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,329.33,227.57
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,263.13,170.87
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,204.77,122.57
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,146.58,80.42
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,89.98,52.62
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,65.84,51.17
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,64.84,50.63
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,62.55,48.85
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,54.72,42.22
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,51.63,39.79
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,48.41,37.14
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,42.48,31.89
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,36.32,26.18
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.74,18.67
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,23.07,0.42
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,168.42,94.89
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,327.18,270.03
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,425.14,358.53
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,529.86,446.39
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,604.17,504.82
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,680.27,561.62
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,739.28,603.76
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,793.01,640.61
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,836.92,668.35
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,878.66,693.93
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,910.99,712.0
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,940.4,727.71
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,959.52,736.48
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,965.54,736.37
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,974.1,737.77
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,979.02,736.75
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,976.56,731.94
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,970.34,724.89
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,957.42,713.12
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,940.85,699.2
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,918.26,682.01
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,892.3,662.79
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,861.3,641.12
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,827.32,617.51
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,788.08,589.66
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,746.49,558.4
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,701.43,525.22
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,654.43,489.93
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,603.45,450.33
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,551.45,409.0
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,497.34,365.97
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,442.65,321.09
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,380.49,269.5
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,323.39,220.73
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,265.99,171.93
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,209.75,126.14
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,153.6,86.32
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,99.8,60.14
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,67.5,52.12
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,66.45,51.57
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,64.86,50.51
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,63.19,49.35
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,59.37,46.36
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,55.38,43.08
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,48.96,37.44
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,42.3,31.3
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,28.38,18.35
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.7,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,11.42,3.79
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,18.91,10.36
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,26.41,16.88
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,35.26,24.37
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,44.12,31.71
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,68.33,51.8
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,94.59,73.24
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,92.69,71.24
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,91.23,69.63
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,101.43,77.69
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,111.61,85.67
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,114.64,87.68
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,117.71,89.73
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,148.5,113.94
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,179.21,137.72
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,148.27,112.81
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,118.16,88.65
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,104.91,78.13
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,91.81,67.71
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,109.75,81.68
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,127.57,95.42
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,128.72,96.26
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,129.84,97.11
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,129.6,96.73
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,129.35,96.37
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,138.82,103.81
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,148.03,111.03
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,141.35,105.68
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,134.81,100.5
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,121.14,89.98
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,107.65,79.6
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,76.82,55.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,45.19,30.5
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,55.83,39.16
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,66.46,47.88
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,99.92,74.78
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,130.04,98.99
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,98.99,78.18
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,66.35,51.04
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,57.89,44.05
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,49.45,36.97
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,41.02,29.89
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,32.6,22.68
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,24.65,15.74
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,16.7,8.71
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.1,2.76
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.24
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,16.26,7.95
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,22.88,13.65
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,29.95,19.62
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,37.03,25.48
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,44.13,31.33
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,51.24,37.11
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,47.27,33.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,43.3,30.12
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,39.33,26.75
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,35.37,23.41
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,52.25,37.02
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,69.18,50.51
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,103.67,78.08
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,138.77,105.84
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,140.85,107.33
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,142.92,108.86
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,164.17,125.58
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,185.14,141.98
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,218.96,168.0
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,252.16,193.27
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,241.39,184.42
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,230.8,175.82
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,256.77,195.41
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,281.84,214.12
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,300.02,227.9
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,313.89,238.38
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,343.81,260.57
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,369.55,279.14
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,380.55,286.71
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,389.24,291.5
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,352.75,263.17
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,318.18,236.42
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,290.91,213.83
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,260.71,189.17
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,214.09,157.76
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,188.53,142.97
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,114.29,90.54
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,70.61,54.4
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,70.04,54.27
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,69.49,54.1
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,63.67,49.36
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,57.48,44.16
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,48.31,36.18
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,38.59,27.48
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,28.1,17.8
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.54,2.22
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,20.96,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,165.85,114.43
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,282.23,228.65
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,375.0,309.65
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,479.24,396.23
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,567.28,465.67
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,658.0,534.04
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,718.25,577.09
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,778.16,619.19
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,827.5,651.39
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,881.54,686.34
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,915.0,705.45
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,945.6,722.36
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,961.47,727.46
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,983.95,737.23
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,993.06,741.38
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,998.42,743.25
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,998.19,740.11
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,994.08,734.6
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,981.19,724.62
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,964.5,712.32
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,941.89,695.4
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,915.72,676.28
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,883.96,654.56
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,849.02,630.72
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,809.51,602.72
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,767.26,572.05
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,720.83,537.48
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,672.22,500.65
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,620.14,460.61
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,566.38,418.22
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,510.35,373.68
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,453.39,326.97
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,394.63,277.09
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,335.99,226.58
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,275.91,175.21
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,216.49,126.56
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,157.26,84.07
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,99.55,55.13
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,59.09,44.29
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,58.16,43.9
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,56.34,42.61
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,54.43,41.23
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,51.52,39.02
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,44.37,33.01
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,40.24,29.45
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,36.07,25.6
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,26.78,16.93
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,17.13,3.47
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.75,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.51,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.39,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,259.85,219.19
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,518.91,430.81
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,441.91,363.67
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,358.36,291.62
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,175.37,141.9
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,54.92,40.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,98.15,75.28
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,60.77,44.49
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,23.92,14.11
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,84.14,63.5
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,145.68,113.21
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,504.14,403.03
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,833.01,649.63
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,708.46,551.02
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,591.92,459.03
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,394.28,308.59
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,199.06,154.55
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,178.52,138.19
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,158.34,121.93
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,126.02,96.17
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,94.1,70.61
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,144.8,111.35
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,193.69,150.25
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,189.27,147.1
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,184.87,144.04
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,223.36,174.46
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,260.33,203.23
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,267.28,206.72
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,255.46,194.86
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,214.47,165.97
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,172.82,136.29
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,150.54,125.05
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,133.18,110.79
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,125.38,104.65
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,117.17,98.03
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,102.56,85.6
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,87.27,72.29
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,69.6,56.52
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,49.44,38.22
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.79,24.46
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.26,6.36
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,88.45,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,262.4,203.17
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,402.61,340.42
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,495.26,421.84
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,593.49,502.49
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,660.35,552.91
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,734.35,605.92
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,790.54,643.57
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,845.68,678.95
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,888.48,704.13
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,919.68,720.38
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,950.25,736.92
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,977.8,751.05
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,996.08,759.08
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,1010.81,764.78
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,1018.47,767.16
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,1022.29,767.2
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,1018.25,762.21
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,1010.32,754.87
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,996.64,745.34
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,979.13,733.4
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,955.23,715.89
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,927.79,696.12
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,895.18,673.89
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,859.39,649.46
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,819.19,620.95
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,776.31,589.87
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,729.44,554.85
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,680.39,517.41
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,627.57,476.23
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,573.22,432.74
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,516.89,386.36
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,459.64,337.93
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,400.13,286.79
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,341.1,235.25
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,281.24,183.51
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,222.15,134.28
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,162.65,90.22
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,95.52,51.98
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,61.67,47.54
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,60.87,47.16
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,59.18,45.88
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,57.41,44.52
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,54.24,42.07
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,46.53,35.51
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,41.73,31.32
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,36.79,26.76
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,27.99,18.47
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.86,6.19
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
