Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,90.95,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,260.36,201.68
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,395.33,326.93
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,487.68,406.05
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,585.46,484.44
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,658.06,538.5
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,727.09,587.16
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,784.4,624.73
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,840.7,660.16
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,883.64,683.74
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,924.31,705.1
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,945.58,714.6
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,973.32,728.47
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,992.42,736.37
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,1008.01,742.01
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,1015.97,744.83
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,1020.13,745.42
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,1016.54,740.45
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,1009.07,733.27
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,995.36,724.33
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,977.86,713.1
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,954.88,697.58
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,928.34,679.76
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,895.82,658.83
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,860.16,635.73
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,820.04,608.63
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,777.27,578.82
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,730.63,544.94
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,681.84,508.71
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,629.98,469.48
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,576.57,427.88
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,519.89,382.43
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,462.38,334.96
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,403.37,285.09
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,344.17,234.14
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,283.72,182.73
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,224.01,133.64
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,164.76,90.24
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,97.91,52.41
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,62.35,47.5
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,61.58,47.16
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,59.55,45.61
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,57.39,43.94
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,54.64,41.96
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,47.29,35.87
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,42.12,31.39
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,36.75,26.5
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,27.95,18.29
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.8,6.66
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,109.5,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,251.87,198.11
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,383.23,319.33
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,476.08,399.32
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,574.15,478.24
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,647.32,533.65
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,721.94,587.46
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,772.86,621.71
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,828.64,658.54
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,873.08,686.14
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,915.34,712.02
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,946.27,728.75
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,974.18,743.53
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,983.58,744.35
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,999.4,749.75
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,1007.19,750.87
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,1011.25,749.66
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,1008.09,743.84
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,1001.12,735.72
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,987.5,725.25
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,970.16,712.54
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,946.93,694.74
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,920.24,674.86
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,888.11,652.84
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,852.91,628.83
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,813.7,600.93
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,771.86,570.47
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,725.43,536.47
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,676.92,500.32
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,625.4,460.5
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,572.39,418.67
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,516.57,374.37
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,459.94,328.24
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,401.67,279.88
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,343.28,230.53
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,283.73,180.8
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,224.99,133.28
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,157.67,83.99
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,100.56,53.6
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,63.85,48.12
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,62.8,47.57
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,60.85,46.21
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,58.79,44.74
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,50.77,38.28
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,47.91,36.1
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,42.79,31.7
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,37.48,26.91
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,28.73,18.77
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.64,7.6
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.28,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,140.33,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,278.43,219.85
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,410.58,339.42
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,501.52,415.92
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,597.43,491.21
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,667.66,542.67
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,733.76,588.35
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,789.21,624.94
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,843.53,659.53
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,886.08,685.17
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,926.31,708.77
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,956.03,725.57
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,972.91,733.63
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,991.34,742.92
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,1006.28,749.94
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,1013.62,752.36
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,1017.19,752.48
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,1013.53,748.31
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,1006.02,741.78
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,992.31,732.45
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,974.86,720.76
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,951.48,703.89
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,924.61,684.93
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,891.88,663.02
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,856.09,638.97
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,816.3,612.3
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,773.91,582.91
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,727.36,548.37
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,678.76,511.51
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,626.89,471.31
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,573.61,428.91
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,517.66,383.13
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,460.91,335.53
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,402.38,285.58
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,343.88,234.88
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,281.36,185.52
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,230.77,148.35
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,167.66,96.91
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,101.75,54.4
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,64.08,48.55
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,63.43,48.31
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,62.26,47.62
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,55.53,42.14
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,52.51,39.85
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,49.35,37.33
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,44.71,33.36
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,39.95,29.03
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,30.41,20.22
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.47,8.63
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,20.26,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,59.52,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,160.36,125.05
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,251.33,206.28
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,349.74,290.25
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,440.66,365.64
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,377.98,312.08
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,304.9,249.08
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,345.51,281.17
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,386.26,312.49
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,512.62,412.47
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,625.07,499.14
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,630.31,499.05
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,632.27,496.97
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,818.08,639.37
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,976.27,750.57
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,987.49,755.86
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,995.03,759.44
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,989.16,752.61
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,989.82,750.6
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,894.67,681.82
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,780.13,592.88
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,782.57,593.32
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,781.82,590.99
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,834.01,633.01
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,862.48,654.26
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,826.32,627.14
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,786.82,597.69
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,740.63,562.36
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,692.14,524.68
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,640.54,484.08
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,586.7,440.72
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,529.21,393.39
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,470.78,344.06
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,411.03,292.85
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,352.57,242.08
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,291.86,189.93
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,232.02,140.22
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,171.27,94.56
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,111.49,60.95
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,61.51,46.57
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,60.71,46.2
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,57.93,44.11
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,54.95,41.82
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,52.49,40.0
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,49.97,38.03
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,40.82,30.13
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,35.8,25.6
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,27.82,18.21
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.56,8.51
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.42,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,107.44,83.07
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,195.84,160.86
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,247.9,205.84
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,300.6,249.61
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,346.03,285.66
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,391.58,320.45
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,484.93,394.02
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,600.95,481.75
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,700.84,555.24
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,813.14,632.9
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,905.47,694.17
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,994.15,751.21
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,1013.64,758.84
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,1029.68,764.69
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1035.41,764.99
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,1037.32,763.02
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,1032.52,757.16
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,1023.83,749.0
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1008.84,738.39
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,990.09,725.48
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,959.07,703.16
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,924.93,678.94
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,892.55,656.79
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,857.25,632.67
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,775.57,571.97
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,694.94,510.42
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,678.97,499.84
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,652.67,480.88
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,595.16,437.69
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,544.23,398.94
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,464.13,339.56
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,404.92,296.14
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,383.06,275.38
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,344.38,238.61
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,288.76,192.67
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,231.52,146.22
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,173.27,100.1
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,115.61,64.45
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,70.98,53.81
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,64.97,49.15
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,65.47,49.88
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,73.23,56.73
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,68.41,53.14
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,63.28,49.15
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,54.8,41.94
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,45.81,34.0
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,34.71,23.85
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.98,10.45
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,16.97,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,45.95,12.92
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,144.24,113.95
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,227.38,187.88
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,304.03,254.87
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,404.23,338.59
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,344.42,286.94
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,275.76,226.9
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,528.65,435.12
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,771.34,620.53
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,709.42,568.54
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,628.21,500.92
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,671.39,531.2
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,730.41,571.8
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,721.9,561.98
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,728.01,562.92
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,865.76,666.12
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,973.66,740.65
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,972.24,735.79
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,967.18,729.21
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,826.43,625.75
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,676.35,510.34
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,694.46,523.03
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,709.29,532.45
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,687.64,515.55
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,665.07,498.19
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,655.9,490.7
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,642.69,480.27
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,604.31,451.31
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,567.12,423.23
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,530.67,396.01
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,494.55,368.64
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,419.58,313.04
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,358.49,268.3
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,357.15,265.17
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,342.82,250.33
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,295.69,205.92
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,228.81,143.95
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,174.63,103.35
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,122.3,72.86
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,96.86,76.24
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,108.56,86.54
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,93.96,74.54
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,78.35,61.57
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,74.17,58.43
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,67.73,53.2
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.73,46.39
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,51.42,39.0
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,37.3,26.24
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,22.63,11.38
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.73,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.98,1.9
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,68.67,51.34
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,117.75,94.71
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,185.77,153.49
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,244.17,203.1
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,271.26,223.89
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,296.63,242.5
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,146.1,118.2
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.04,0.24
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,236.31,191.43
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,475.36,377.9
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,490.11,385.57
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,503.29,393.0
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,338.71,264.98
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,157.28,120.37
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,223.87,172.83
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,290.48,224.05
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,188.42,144.18
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,90.97,67.02
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,130.44,98.28
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,169.73,128.98
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,242.21,184.69
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,313.61,238.41
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,263.29,200.02
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,214.18,162.45
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,203.87,154.28
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,193.7,146.18
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,356.21,271.05
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,499.92,377.11
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,539.74,407.65
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,557.13,418.54
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,455.88,341.41
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,394.48,296.34
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,377.42,277.72
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,340.0,238.41
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,285.07,191.38
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,231.69,147.07
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,171.37,115.13
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,178.77,136.37
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,125.72,100.35
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,87.55,68.87
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,83.81,65.99
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,79.74,62.77
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,74.43,58.54
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,69.07,54.14
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,60.06,46.39
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,50.66,38.03
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,37.67,26.28
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,24.2,12.64
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,30.63,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,90.43,47.52
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,195.8,156.66
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,315.22,259.95
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,402.14,334.33
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,494.54,410.52
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,298.87,248.59
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,50.34,36.43
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,61.89,45.87
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.12
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,79.32,59.56
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,85.31,64.09
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,89.44,67.07
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,93.58,70.05
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,203.09,156.85
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,332.95,256.28
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,259.38,198.87
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,205.59,156.65
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,212.83,161.79
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,219.95,166.76
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,161.5,121.31
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,104.5,76.7
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,118.82,87.7
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,132.99,98.48
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,369.67,281.46
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,582.68,439.04
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,453.12,342.02
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,330.96,249.64
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,321.18,242.94
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,311.41,236.02
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,323.55,245.15
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,334.02,252.9
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,228.88,173.39
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,127.76,95.51
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,129.54,96.97
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,131.24,98.3
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,132.68,99.68
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,134.0,101.0
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,142.47,107.88
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,149.77,113.94
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,142.61,114.03
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,136.33,109.45
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,120.89,97.12
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,105.29,84.47
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,88.79,70.82
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,72.1,56.75
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,55.98,42.79
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,39.65,28.46
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,25.56,15.98
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,11.42,3.08
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,8.34,1.32
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,11.42,3.9
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,50.33,36.23
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,93.0,71.08
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,67.68,49.99
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,45.94,31.99
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,76.17,56.27
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,108.18,81.56
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,329.86,257.77
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,532.94,410.07
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,567.95,432.93
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,601.76,455.16
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,663.25,496.83
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,705.68,524.46
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,837.03,618.74
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,946.86,691.21
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,758.26,556.52
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,552.35,404.41
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,736.86,540.68
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,882.23,639.13
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,852.86,617.46
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,820.73,595.43
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,784.54,569.71
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,745.73,541.45
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,702.16,510.46
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,656.85,477.64
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,608.43,441.25
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,558.42,402.85
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,505.38,362.62
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,451.91,320.77
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,396.59,275.79
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,340.89,229.53
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,286.26,191.64
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,269.0,185.62
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,226.76,160.18
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,200.73,147.55
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,164.21,128.36
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,137.53,107.63
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,126.16,98.81
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,114.16,89.36
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,82.87,64.09
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,54.89,41.0
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,48.96,36.05
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,42.75,30.61
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,33.41,22.32
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.7,11.76
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,16.71,8.23
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,26.42,16.76
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,37.48,26.34
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,48.56,35.78
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,41.91,30.02
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,35.27,24.27
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,60.12,44.95
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,85.81,65.96
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,74.84,56.52
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,64.63,47.83
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,93.17,70.85
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,122.73,94.3
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,178.09,138.14
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,233.79,181.29
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,187.22,143.98
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,142.46,108.24
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,147.83,112.19
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,153.13,116.0
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,113.66,84.87
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,74.84,54.11
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,275.16,210.29
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,469.05,353.2
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,272.73,206.72
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,82.85,59.97
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,137.15,102.74
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,190.41,143.95
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,204.76,154.93
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,218.65,165.62
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,178.0,134.41
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,138.0,103.51
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,223.64,169.88
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,302.16,229.29
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,246.61,187.27
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,200.83,152.75
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,145.76,110.32
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,90.21,66.89
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,103.39,77.65
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,115.81,87.8
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,114.19,91.04
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,112.73,90.33
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,99.67,79.64
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,86.47,68.72
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,73.15,57.66
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,59.69,46.27
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,46.36,34.75
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,32.62,22.67
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,21.13,12.42
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.66,1.96
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
