Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.46,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,10.54,1.91
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,23.79,14.16
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,37.07,25.79
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,54.14,40.5
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,71.12,54.88
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,88.44,69.24
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,105.58,83.16
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,69.9,53.16
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,39.74,27.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,57.94,42.77
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,76.2,57.55
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,81.58,61.62
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,87.09,65.78
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,95.41,72.18
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,103.7,78.5
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,106.9,80.88
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,110.09,83.27
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,131.2,99.8
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,152.19,116.01
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,120.91,91.18
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,90.12,66.68
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,102.23,76.11
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,114.26,85.38
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,130.94,98.51
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,147.3,111.33
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,200.98,152.71
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,253.31,192.27
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,403.07,306.12
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,534.82,401.66
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,335.65,254.03
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,152.77,114.59
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,285.39,216.21
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,401.36,300.32
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,318.0,238.45
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,253.96,192.1
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,263.86,197.47
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,271.48,200.07
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,201.09,133.74
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,117.35,64.68
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,70.26,54.3
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,69.64,54.14
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,61.29,47.22
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,59.54,45.91
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,56.81,43.8
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,53.95,41.49
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,48.79,37.04
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,43.42,32.2
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,34.13,23.68
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.47,13.12
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,74.38,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,205.95,149.18
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,312.54,256.64
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,427.21,356.06
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,269.93,226.91
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,81.15,63.4
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,75.35,58.35
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,71.16,54.43
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,134.94,107.39
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,200.71,160.47
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,214.71,170.26
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,228.66,179.97
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,288.92,226.41
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,332.83,259.18
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,376.81,291.53
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,419.97,322.64
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,517.94,395.29
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,596.52,451.91
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,683.06,513.2
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,750.87,560.01
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,878.91,654.22
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,967.7,713.29
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,943.0,694.34
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,915.1,674.42
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,883.11,652.78
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,848.29,629.25
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,809.36,602.03
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,768.12,572.44
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,723.27,539.68
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,676.56,504.91
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,626.36,467.02
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,574.91,427.16
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,521.1,384.26
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,466.65,339.67
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,410.36,292.67
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,347.63,239.96
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,289.67,190.55
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,232.81,143.15
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,176.4,100.12
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,122.0,67.21
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,73.11,56.24
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,65.51,50.19
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,64.01,49.23
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,62.38,48.14
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,59.79,46.27
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,57.07,44.2
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,51.63,39.52
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,45.97,34.41
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,36.32,25.63
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,25.03,14.59
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,66.82,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,192.35,142.23
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,288.05,235.53
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,393.41,325.61
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,260.83,217.13
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,91.46,71.72
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,173.97,141.38
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,248.64,202.03
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,296.02,238.87
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,360.76,288.18
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,416.73,329.92
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,472.65,370.62
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,477.85,371.37
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,481.47,371.31
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,564.13,432.01
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,663.56,502.03
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,848.7,635.89
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,994.11,730.5
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,991.95,725.63
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,986.17,720.08
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,972.58,709.64
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,955.49,697.11
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,931.07,680.34
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,903.55,661.57
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,872.11,641.11
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,837.94,618.74
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,800.04,592.81
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,759.84,564.22
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,715.41,532.45
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,669.2,498.6
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,619.96,461.6
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,569.52,422.62
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,516.77,380.66
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,463.42,337.03
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,402.17,286.52
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,345.62,238.43
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,288.97,190.45
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,233.48,144.4
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,178.25,102.21
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,125.35,70.0
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,68.34,52.02
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,67.86,51.97
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,66.49,51.02
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,65.01,49.96
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,61.81,47.6
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,58.42,44.98
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,53.08,40.42
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,47.52,35.44
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,35.74,24.92
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.97,14.51
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,33.43,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,90.97,65.19
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,190.34,153.5
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,279.85,230.6
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,178.7,146.85
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,69.5,52.8
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,94.52,73.46
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,119.28,93.46
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,105.44,81.59
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,93.47,71.37
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,84.93,64.02
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,77.1,57.32
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,91.75,68.83
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,106.63,80.39
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,133.8,101.69
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,160.99,122.73
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,131.04,98.63
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,101.87,75.27
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,110.98,82.17
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,120.05,88.96
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,120.88,89.51
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,121.69,90.06
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,131.91,97.82
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,141.93,105.39
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,167.3,124.97
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,192.17,144.05
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,152.6,113.51
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,113.71,83.38
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,223.71,168.59
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,324.82,245.56
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,324.0,244.9
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,322.52,243.9
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,245.9,185.97
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,162.81,122.35
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,197.87,149.64
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,230.27,174.63
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,227.98,172.93
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,231.84,175.96
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,201.19,153.3
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,160.03,122.26
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,102.15,80.64
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,38.86,27.55
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,85.96,67.78
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,124.95,101.04
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,108.56,87.6
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,95.16,76.51
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,76.51,60.6
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,62.22,48.09
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,46.1,33.68
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,29.49,18.2
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.09,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.46,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,10.54,2.49
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,25.55,15.41
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,40.71,28.35
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,61.34,45.7
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,81.61,62.46
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,44.57,31.54
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.32,4.61
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,14.53,6.41
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,16.75,8.2
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,239.08,190.74
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,467.76,367.73
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,493.14,384.17
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,516.57,399.73
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,594.98,457.75
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,689.87,525.8
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,707.16,537.26
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,723.15,548.12
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,397.35,306.67
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,66.73,47.23
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,81.59,59.03
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,96.44,70.63
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,108.99,80.38
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,121.45,90.04
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,155.37,116.48
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,188.62,142.16
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,112.77,83.32
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,37.39,24.05
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,36.05,23.07
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.06
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,32.89,20.65
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.24
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,30.63,18.95
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,30.17,18.66
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,43.92,29.75
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,57.68,40.87
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,43.42,29.48
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,29.2,18.07
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,27.41,16.68
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,25.62,15.28
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,20.74,12.14
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,15.87,8.04
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,39.28,28.3
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,62.78,48.68
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,53.0,40.48
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,43.23,32.16
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,57.18,44.26
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,68.69,53.89
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,50.26,37.41
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,29.6,18.52
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,15.19,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.75,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.51,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.27,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,27.34,17.19
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,34.73
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,182.52,144.34
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,322.77,254.17
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,211.26,165.31
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,101.94,77.03
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,156.68,120.55
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,211.98,163.46
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,221.63,170.18
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,231.2,176.87
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,277.31,211.43
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,322.8,244.77
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,373.76,282.32
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,410.42,308.88
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,346.55,261.24
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,279.4,210.93
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,400.79,302.77
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,509.79,382.53
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,419.98,316.2
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,335.19,253.25
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,412.6,311.72
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,477.78,359.23
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,471.85,354.52
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,463.04,347.69
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,432.95,324.78
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,402.44,301.28
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,327.71,246.09
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,272.56,206.27
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,230.4,175.17
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,200.07,152.99
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,192.17,146.74
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,190.91,146.01
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,165.19,133.7
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,130.14,105.27
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,130.08,105.69
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,129.18,105.31
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,118.37,96.47
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,101.09,81.94
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,82.78,66.25
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,64.07,49.87
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,45.94,33.79
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,27.64,17.07
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.38,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.78,1.33
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,17.14,8.65
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,25.53,15.91
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,35.26,24.25
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,45.01,32.5
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,84.31,65.19
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,126.43,99.43
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,170.33,134.86
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,214.48,169.63
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,211.93,166.24
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,209.65,163.26
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,219.0,169.67
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,228.41,176.04
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,277.88,213.31
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,344.66,262.48
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,262.94,200.22
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,201.68,153.15
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,200.53,151.93
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,199.42,150.58
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,177.15,133.35
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,155.27,116.43
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,302.25,227.75
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,440.44,327.15
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,470.27,347.86
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,497.54,367.15
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,571.12,420.76
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,631.0,463.06
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,516.52,380.92
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,415.75,308.02
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,433.82,321.98
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,450.01,333.33
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,425.18,315.61
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,399.84,297.3
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,294.6,220.53
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,215.21,162.75
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,168.79,127.73
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,122.77,92.42
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,111.69,84.01
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,100.66,75.53
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,129.54,103.6
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,158.38,128.1
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,146.35,118.51
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,133.93,108.58
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,117.06,94.89
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,99.79,80.58
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,80.37,63.96
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.76,46.0
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,46.6,34.22
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,31.08,19.89
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,52.41,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,110.57,83.5
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,202.0,162.08
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,284.25,230.72
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,382.86,310.24
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,474.63,381.1
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,348.92,279.44
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,194.84,153.3
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,123.46,96.19
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,72.6,54.28
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,137.32,106.41
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,204.48,158.47
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,450.02,347.26
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,684.32,511.26
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,711.95,525.99
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,737.7,541.8
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,858.21,625.64
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,965.88,694.78
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,957.93,686.85
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,954.2,683.27
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,941.78,674.8
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,926.04,664.46
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,912.27,655.5
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,886.3,638.81
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,856.53,619.8
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,824.13,599.07
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,786.66,574.92
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,747.21,548.19
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,704.33,517.64
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,659.82,485.35
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,611.62,450.12
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,561.84,412.78
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,509.52,372.52
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,456.88,330.75
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,402.15,286.15
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,346.94,240.0
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,291.74,193.69
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,237.74,148.97
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,184.07,107.71
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,132.68,75.07
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,75.02,57.97
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,69.76,53.95
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,68.22,52.86
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,66.52,51.62
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,63.84,49.61
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,61.0,47.38
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,55.4,42.54
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,48.17,36.09
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,38.24,27.15
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.97,17.44
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,21.13,12.14
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,37.94,26.04
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,37.07,25.2
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,36.2,24.37
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,52.63,37.65
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,69.1,50.75
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.04
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,15.92,7.36
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,62.98,45.34
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,111.1,83.19
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,313.48,239.48
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,512.14,381.88
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,657.0,482.23
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,766.18,555.29
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,865.94,625.52
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,938.4,673.18
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,910.9,654.61
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,890.42,641.66
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,860.48,623.64
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,827.89,603.73
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,790.86,580.6
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,751.64,554.84
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,708.7,524.67
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,664.08,492.53
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,615.77,457.1
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,566.56,419.85
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,511.69,377.2
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,458.42,334.34
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,404.1,289.49
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,350.25,243.99
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,294.84,197.37
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,240.72,152.4
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,201.76,132.87
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,213.48,155.99
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,126.82,101.12
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,70.31,54.36
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,93.31,74.13
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,119.76,96.71
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,106.15,85.65
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,91.88,73.85
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,77.23,61.3
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,61.96,47.93
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,46.05,33.82
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,29.57,18.83
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,15.75,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,147.69,51.93
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,293.91,235.15
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,391.67,322.69
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,497.58,410.64
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,575.59,471.65
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,656.51,531.5
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,719.77,574.43
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,778.56,612.21
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,829.4,642.85
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,878.8,671.46
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,917.08,691.65
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,952.9,709.78
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,969.75,718.97
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,993.71,733.13
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,1009.39,740.98
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,1021.62,746.77
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,1027.72,749.71
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,1030.15,750.5
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,1024.89,745.07
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,1015.91,737.48
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1000.85,727.11
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,982.22,714.6
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,958.7,699.46
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,931.87,682.18
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,899.3,660.72
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,863.9,637.34
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,824.3,609.84
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,782.36,580.7
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,736.8,547.79
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,689.37,512.75
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,638.38,474.55
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,586.11,434.37
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,531.68,392.04
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,476.55,347.77
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,419.83,300.45
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,363.18,252.14
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,305.34,202.53
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,248.38,154.5
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,182.77,103.18
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,127.41,67.18
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,73.63,47.45
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,64.79,49.52
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,63.05,48.25
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,61.18,46.85
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,53.42,40.56
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,51.13,38.87
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,46.66,35.08
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,41.99,30.94
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,34.85,24.48
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,27.44,17.34
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.58,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
