Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,147.14,65.71
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,288.89,230.01
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,387.93,316.04
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,495.13,402.55
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,574.04,461.82
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,655.86,519.64
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,718.68,559.46
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,776.84,593.9
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,827.53,625.79
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,876.78,656.11
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,915.18,678.25
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,951.09,698.56
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,978.01,714.14
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,991.37,721.21
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,1006.46,728.28
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,1018.1,733.24
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1023.6,735.19
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1025.46,735.09
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1019.73,729.77
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1010.33,722.37
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,995.34,712.34
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,976.82,700.26
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,953.04,683.62
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,926.01,665.06
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,893.77,644.51
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,858.76,622.12
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,819.69,597.46
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,778.38,570.92
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,733.46,539.7
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,686.71,506.38
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,636.56,469.68
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,585.21,430.97
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,531.65,389.59
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,477.41,346.25
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,421.44,300.27
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,365.5,253.14
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,308.58,205.19
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,244.45,152.3
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,187.85,107.88
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,133.13,71.98
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,80.0,51.73
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,69.65,53.62
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,61.65,47.06
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,60.29,46.09
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,57.99,44.49
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,55.57,42.7
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,51.31,39.1
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,46.9,35.18
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,38.22,27.38
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.15,18.82
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.14,0.37
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,83.99,41.18
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,166.88,132.12
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,247.3,202.97
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,332.54,275.48
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,422.16,348.56
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,501.12,410.9
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,567.02,461.03
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,634.41,510.81
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,687.78,549.41
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,740.9,586.82
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,518.83,413.35
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,252.17,197.94
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,229.11,179.51
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,207.09,161.37
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,236.53,183.93
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,265.71,205.9
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,276.38,213.71
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,286.93,221.46
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,391.16,300.5
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,479.6,365.44
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,601.71,456.82
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,714.44,538.63
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,663.93,499.53
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,624.09,468.73
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,661.68,496.96
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,688.07,516.46
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,491.34,371.55
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,310.7,234.52
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,300.11,227.04
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,289.65,219.23
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,253.28,191.82
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,217.66,164.82
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,227.54,172.55
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,236.78,179.71
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,301.32,223.6
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,350.79,249.3
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,298.38,204.29
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,247.45,161.48
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,196.44,121.34
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,147.6,88.69
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,100.9,69.3
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,90.79,71.71
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,88.5,70.06
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,85.66,67.92
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,80.56,63.93
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,75.16,59.58
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,66.86,52.44
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,58.18,44.74
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.95,33.81
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,34.2,22.88
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.56,2.81
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,121.92,67.98
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,233.98,184.75
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,324.08,263.08
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,422.01,344.42
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,498.09,405.41
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,584.69,471.13
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,531.05,426.32
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,455.13,363.59
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,445.86,353.98
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,450.61,354.45
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,392.72,306.5
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,313.92,242.61
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,359.53,276.62
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,404.57,309.32
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,493.72,374.67
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,563.43,424.36
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,602.48,451.79
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,640.03,478.01
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,719.83,534.34
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,781.03,576.66
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,873.02,644.65
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,937.8,689.5
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,910.87,669.49
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,891.37,655.15
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,861.05,634.46
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,828.14,612.05
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,676.27,500.91
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,534.13,392.88
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,613.36,456.02
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,663.12,494.26
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,577.81,428.19
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,517.92,381.58
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,443.66,327.04
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,388.84,286.96
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,380.41,275.84
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,353.94,245.71
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,303.34,209.07
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,284.73,200.46
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,219.7,143.21
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,139.03,78.29
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,90.02,57.98
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,77.72,59.41
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,76.61,58.73
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,75.37,57.93
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,71.98,55.4
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,68.37,52.6
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,60.82,46.34
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.78,40.26
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.93,30.7
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.69,20.46
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,16.03,2.74
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,101.17,59.89
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,215.4,170.5
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,298.44,242.88
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,387.47,317.45
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,266.73,218.05
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,108.5,84.09
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,144.27,113.43
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,180.31,142.26
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,195.58,153.83
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,210.78,165.26
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,332.09,261.32
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,457.23,356.88
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,702.4,544.97
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,925.84,704.49
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,945.64,714.47
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,962.38,723.59
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,970.41,728.0
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,975.1,730.32
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,963.97,720.83
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,957.27,714.61
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,944.33,705.38
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,928.14,694.05
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,841.25,628.6
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,746.31,555.38
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,791.81,592.52
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,819.48,615.79
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,603.82,454.8
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,408.08,304.21
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,483.08,361.19
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,548.08,408.81
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,399.95,299.45
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,274.94,205.79
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,354.65,265.63
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,419.84,311.99
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,396.04,292.16
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,367.18,267.68
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,320.01,232.28
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,289.86,210.67
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,250.18,182.06
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,215.69,158.77
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,184.94,139.34
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,165.97,133.04
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,144.56,115.84
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,116.31,92.73
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,99.57,79.18
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,82.64,65.19
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,80.6,63.49
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,77.72,60.79
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,56.46,42.28
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,34.36,22.81
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,17.82,4.48
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,125.06,79.87
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,234.03,187.31
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,334.91,275.34
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,445.04,367.88
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,529.36,434.98
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,614.19,498.62
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,689.85,552.71
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,766.65,605.53
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,820.17,639.83
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,872.53,672.52
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,912.54,694.55
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,957.25,719.31
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,985.23,733.74
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,1010.15,746.17
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,1029.87,754.15
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1035.22,752.9
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1040.89,752.7
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1042.91,750.27
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1039.18,744.88
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1031.74,737.37
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1017.28,727.57
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,999.21,715.67
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,976.62,699.6
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,950.59,681.48
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,917.57,660.28
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,881.73,637.23
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,842.03,611.53
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,799.92,584.07
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,753.89,551.68
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,705.98,517.02
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,654.6,479.36
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,601.81,439.62
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,546.73,396.72
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,490.94,352.1
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,433.54,305.24
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,376.09,257.29
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,317.56,208.35
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,259.84,160.57
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,202.4,115.73
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,137.57,71.77
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,82.94,48.83
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,66.03,49.64
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,65.08,49.07
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,64.07,48.42
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,55.73,41.68
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,53.16,39.73
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,49.55,36.78
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,45.84,33.57
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,38.41,26.97
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,30.7,19.8
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.09,3.45
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,23.93,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,160.35,108.71
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,271.99,218.5
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,362.89,296.77
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,466.34,381.36
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,544.57,442.43
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,625.39,502.57
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,689.4,548.19
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,753.76,592.77
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,804.43,626.69
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,853.92,659.26
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,892.8,682.89
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,923.86,700.87
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,951.96,716.5
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,977.11,730.05
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,993.04,738.01
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,1005.61,743.89
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,1010.56,745.73
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,1011.97,745.45
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,1006.51,739.63
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,986.34,724.27
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,971.67,713.97
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,953.68,701.54
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,928.81,683.48
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,910.05,669.67
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,869.41,642.0
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,835.36,618.85
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,800.82,595.45
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,758.1,564.64
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,713.92,532.35
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,668.44,498.53
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,617.66,459.95
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,565.41,419.68
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,454.91,336.64
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,383.84,284.44
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,320.7,238.4
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,255.21,190.63
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,223.18,167.06
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,181.46,135.91
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,172.75,129.62
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,164.0,123.31
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,113.2,84.47
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,59.27,44.23
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,36.19,25.06
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.64
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,11.44,4.18
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.67,2.7
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,47.62,35.39
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,78.52,61.51
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,56.96,42.76
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,34.49,23.03
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,17.9,5.71
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.09,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,72.71,46.94
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,147.63,115.1
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,218.94,175.79
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,291.68,236.11
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,168.63,135.82
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,49.45,35.19
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,89.12,67.44
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,131.33,101.01
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,120.3,91.78
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,110.68,83.77
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,204.6,158.45
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,319.96,247.32
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,264.81,203.52
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,199.91,152.27
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,197.0,149.45
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,194.31,146.78
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,553.12,424.09
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,881.35,658.76
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,515.49,392.41
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,121.92,89.2
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,125.06,91.87
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,128.12,94.19
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,171.69,127.67
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,214.65,160.32
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,303.76,227.19
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,385.03,286.93
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,368.23,274.29
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,351.91,262.26
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,307.08,229.08
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,262.49,195.9
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,358.18,267.7
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,438.52,326.07
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,463.9,343.87
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,470.32,345.36
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,427.45,311.39
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,397.57,287.5
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,341.49,244.74
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,289.37,205.28
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,248.49,174.99
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,211.23,149.68
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,197.51,146.61
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,188.81,150.71
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,173.39,138.67
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,157.27,125.96
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,143.73,115.46
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,123.12,98.81
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,100.55,80.13
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,77.23,60.37
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,53.97,40.26
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,29.71,19.12
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.97,4.26
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,13.63,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,118.82,84.15
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,204.56,166.27
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,310.43,257.9
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,410.51,342.4
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,487.29,404.17
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,567.59,466.05
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,635.82,515.79
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,713.34,570.51
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,766.95,606.32
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,819.52,640.59
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,864.65,669.03
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,907.95,695.75
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,936.91,711.09
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,963.11,724.38
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,977.43,729.46
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,996.41,737.68
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,1003.23,737.72
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,1006.55,735.6
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,1005.58,730.76
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1000.97,723.67
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,986.69,711.41
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,968.97,697.03
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,939.46,674.4
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,917.14,656.59
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,885.67,635.4
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,851.63,612.66
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,814.34,587.81
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,774.79,561.13
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,731.17,531.1
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,685.86,499.2
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,637.47,463.83
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,587.73,426.51
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,535.57,386.61
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,482.81,345.11
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,428.2,301.3
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,373.43,256.22
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,310.37,204.86
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,254.74,159.15
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,199.1,115.37
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,145.01,78.53
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,92.74,55.01
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,71.89,54.92
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,63.07,47.78
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,61.14,46.35
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,58.91,44.74
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,56.55,42.96
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,51.98,39.18
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,47.18,35.04
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,39.85,28.56
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.23,21.49
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.21,7.65
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.19,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,37.55,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,177.58,129.96
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,284.77,231.46
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,370.73,306.54
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,468.81,388.26
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,262.42,219.28
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,23.77,14.38
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,99.86,78.24
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,185.92,148.41
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,164.28,129.76
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,143.82,112.24
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,211.73,166.73
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,298.42,234.43
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,241.73,188.49
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,204.78,158.29
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,234.71,181.07
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,264.38,203.25
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,422.47,324.7
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,580.06,440.75
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,373.34,286.15
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,184.62,140.17
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,393.44,301.54
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,600.66,453.19
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,579.91,435.65
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,559.17,419.24
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,492.36,370.08
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,435.03,327.45
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,437.67,329.63
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,439.43,330.97
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,403.57,304.45
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,369.49,279.23
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,371.86,281.29
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,372.9,282.19
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,429.59,324.99
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,466.92,348.03
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,388.33,288.08
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,349.86,262.15
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,320.05,236.47
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,291.31,210.27
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,249.96,176.82
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,206.99,144.76
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,167.9,123.2
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,147.54,119.67
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,135.76,110.22
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,123.31,100.12
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,113.53,92.34
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,103.29,83.99
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,91.21,73.68
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,74.46,59.05
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,56.56,43.24
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,38.18,26.73
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,21.4,9.64
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.64,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,39.04,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,171.64,129.31
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,272.18,225.64
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,354.52,299.33
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,443.21,375.72
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,239.28,204.41
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.67,2.65
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,11.44,4.14
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.21,5.6
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,142.85,115.53
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,287.14,233.81
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,287.95,232.98
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,288.59,232.3
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,213.91,171.05
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,159.75,126.18
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,147.34,115.58
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,135.3,105.32
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,150.64,117.63
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,165.88,129.76
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,187.89,147.22
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,209.66,164.37
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,233.91,183.38
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,257.75,201.96
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,392.48,307.28
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,514.44,399.55
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,467.69,363.33
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,423.03,329.06
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,347.32,270.55
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,275.08,214.15
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,382.91,298.58
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,476.87,370.0
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,373.5,290.07
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,278.21,216.03
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,266.92,207.52
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,255.77,198.96
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,241.6,188.04
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,227.62,177.28
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,179.92,139.96
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,132.78,102.8
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,163.95,127.8
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,190.87,149.37
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,170.91,133.88
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,163.22,134.68
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,151.92,125.59
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,140.26,116.11
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,123.59,102.39
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,106.52,88.06
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,89.03,72.92
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,71.16,57.13
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,51.58,39.65
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.69,24.29
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,21.09,10.07
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.19,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
