Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,61.05,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,210.17,161.51
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,330.35,272.85
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,425.85,355.68
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,527.83,439.25
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,602.37,497.15
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,679.13,554.35
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,741.9,598.12
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,799.89,637.03
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,848.82,668.7
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,896.18,698.64
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,933.9,721.33
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,969.21,742.17
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,984.93,749.1
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,1008.07,761.3
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,1023.4,768.19
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,1035.3,772.96
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,1039.56,774.3
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1040.22,773.5
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1034.25,767.04
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1024.64,758.41
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1009.94,748.08
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,991.7,735.55
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,967.7,717.93
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,940.47,698.29
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,908.04,676.57
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,872.89,652.96
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,834.03,625.52
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,792.89,596.47
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,747.43,563.87
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,700.18,528.76
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,650.08,489.79
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,598.7,448.99
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,545.11,406.27
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,490.8,361.79
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,434.83,314.98
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,378.88,267.11
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,321.8,218.29
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,265.49,170.31
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,209.26,124.52
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,145.42,78.47
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,91.76,52.27
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,65.47,50.44
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,64.18,49.56
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,62.78,48.56
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,54.91,42.15
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,52.71,40.54
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,49.11,37.53
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,45.37,34.25
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,38.82,28.35
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.02,21.94
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.19,9.64
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,84.79,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,208.81,160.91
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,326.48,268.8
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,419.0,348.65
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,517.65,429.42
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,592.66,487.44
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,669.91,544.58
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,732.19,587.32
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,794.64,628.66
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,838.34,656.49
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,886.32,686.91
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,924.85,709.11
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,961.0,729.39
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,987.44,743.63
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,1010.84,755.85
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,1015.33,755.82
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,1027.51,761.23
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,1033.16,762.03
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1035.23,760.68
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1030.18,754.84
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1021.51,746.87
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1006.83,736.28
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,988.66,723.57
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,966.58,707.33
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,941.18,689.03
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,909.26,667.82
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,874.6,644.77
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,835.83,618.85
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,794.79,591.25
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,750.24,559.41
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,703.84,525.18
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,654.08,487.75
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,602.96,448.34
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,549.43,405.97
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,495.18,361.88
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,439.1,315.36
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,383.0,267.77
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,325.94,218.89
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,269.63,171.07
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,204.73,119.13
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,149.73,80.36
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,96.1,54.09
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,68.26,51.92
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,66.36,50.66
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,64.29,49.21
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,56.67,43.1
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,54.93,41.93
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,50.65,38.38
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,46.16,34.49
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,40.05,29.06
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,33.77,23.16
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.97,11.08
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,46.71,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,127.8,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,257.22,197.68
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,381.13,308.06
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,469.18,381.55
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,562.86,454.59
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,634.34,506.83
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,707.7,557.77
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,759.88,591.67
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,816.63,627.72
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,863.18,654.37
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,908.01,679.17
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,941.3,695.75
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,971.87,710.39
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,986.22,716.63
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,1007.9,727.78
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,1019.91,732.02
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,1028.41,734.31
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,1032.71,735.59
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,1033.42,734.84
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1025.58,727.55
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1014.17,718.31
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,998.26,707.87
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,978.92,695.44
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,955.32,679.71
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,928.54,662.02
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,896.66,642.38
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,862.14,620.92
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,822.81,595.38
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,781.4,568.22
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,736.95,537.99
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,690.79,505.36
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,605.73,442.49
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,539.72,393.11
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,517.81,376.89
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,485.16,349.46
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,430.01,304.78
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,375.61,259.73
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,320.5,213.87
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,258.26,162.79
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,204.6,122.99
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,167.1,100.45
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,138.4,92.96
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,144.22,114.25
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,132.13,104.74
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,119.34,94.59
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,107.69,85.59
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,95.47,75.89
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,81.34,64.16
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,66.59,51.62
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,52.23,39.19
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,37.36,26.0
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,23.44,12.32
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,44.27,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,120.91,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,248.43,192.54
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,368.36,299.38
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,456.21,373.84
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,549.6,448.03
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,622.14,502.2
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,696.65,555.37
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,755.6,594.01
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,809.31,627.6
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,856.84,657.19
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,902.73,685.06
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,940.61,707.03
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,976.06,727.13
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,990.64,734.02
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,1012.69,746.08
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,1027.89,752.16
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,1039.72,756.19
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,1044.53,757.33
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1045.71,756.36
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1040.19,749.83
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1031.02,741.22
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1014.84,729.81
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,995.16,716.37
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,972.9,700.02
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,947.23,681.66
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,914.19,659.97
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,878.41,636.54
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,839.62,609.88
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,798.44,581.63
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,752.97,550.89
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,705.63,517.15
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,655.0,480.26
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,603.05,441.38
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,549.49,400.33
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,495.11,357.32
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,438.55,311.42
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,382.24,264.52
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,325.0,216.26
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,268.5,168.77
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,212.08,123.62
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,148.14,77.86
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,94.42,50.82
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,63.24,47.5
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,62.57,47.25
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,61.85,46.94
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,54.05,40.68
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,51.8,39.06
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,48.56,36.41
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,45.19,33.52
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,39.06,28.1
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,32.71,22.22
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,21.84,11.4
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,11.82,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,30.24,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,90.91,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,202.31,157.79
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,305.74,250.69
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,388.24,321.79
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,476.82,394.75
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,554.32,455.48
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,629.26,511.68
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,586.4,474.66
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,522.38,420.48
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,510.13,407.45
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,474.13,376.36
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,708.69,557.48
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,918.5,705.86
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,945.68,720.14
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,969.98,733.5
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,984.25,740.37
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,995.21,745.14
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,1000.57,747.02
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,1002.51,746.76
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,997.08,740.61
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,988.18,732.34
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,973.79,722.03
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,956.07,709.63
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,929.12,689.67
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,909.6,674.92
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,878.6,653.44
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,845.09,630.3
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,807.31,603.23
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,767.53,574.76
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,613.08,458.11
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,483.27,358.1
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,421.35,312.55
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,359.69,266.84
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,339.48,252.22
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,319.79,237.81
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,336.78,249.6
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,353.18,259.74
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,325.45,235.86
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,297.86,210.68
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,245.26,175.26
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,229.62,169.71
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,147.71,102.13
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,77.88,59.69
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,75.83,58.38
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,73.52,56.79
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,70.86,54.86
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,68.0,52.71
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,62.0,47.76
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,55.62,42.31
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.39,33.31
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,36.15,24.91
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,24.13,13.17
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.46,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,10.56,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,48.07,32.93
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,83.77,64.44
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,125.32,100.28
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,166.64,135.38
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,209.83,171.46
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,269.5,219.94
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,143.33,114.9
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,41.49,28.66
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,53.04,38.05
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,64.62,47.34
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,87.14,65.28
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,110.58,83.71
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,87.57,65.05
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,65.65,47.34
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,73.27,53.32
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,80.93,59.31
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,106.14,79.23
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,131.4,99.01
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,156.74,118.56
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,181.88,137.73
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,184.18,139.33
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,186.39,140.92
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,166.35,125.28
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,146.58,109.87
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,137.31,102.6
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,128.18,95.43
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,123.56,91.64
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,119.05,87.94
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,174.12,130.9
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,227.52,172.09
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,351.75,266.44
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,464.52,348.74
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,409.21,308.18
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,367.87,278.32
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,284.67,216.3
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,213.57,162.84
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,176.83,134.9
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,140.65,107.0
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,157.87,120.84
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,173.13,133.19
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,95.45,71.9
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.7,2.68
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,41.51,30.12
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,73.39,57.65
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,63.67,49.59
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,53.89,41.36
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,44.12,32.94
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,34.38,24.4
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,25.09,16.18
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,15.82,7.91
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.22,1.69
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.73,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,9.55,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,21.65,0.24
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,145.54,111.5
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,246.69,199.99
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,316.48,260.03
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,389.56,320.82
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,323.1,264.5
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,215.13,173.22
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,439.58,357.66
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,663.78,532.7
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,599.32,477.73
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,545.82,431.49
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,604.52,474.72
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,663.27,516.89
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,669.95,517.8
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,673.92,516.98
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,728.75,555.96
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,798.25,604.13
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,811.33,611.82
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,822.13,618.12
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,904.41,677.09
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,979.15,726.83
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,966.63,716.36
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,943.4,699.22
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,932.95,689.55
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,908.66,670.59
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,878.38,649.42
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,845.66,626.65
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,809.47,600.28
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,771.12,572.3
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,728.41,540.84
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,684.1,507.74
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,637.35,471.5
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,589.16,433.55
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,538.17,393.57
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,486.65,352.22
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,433.36,308.55
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,373.88,259.47
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,319.15,213.76
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,265.49,168.99
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,211.91,125.96
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,160.39,89.12
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,109.84,62.35
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,68.24,51.22
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,67.4,50.74
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,66.43,50.14
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,64.16,48.54
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,61.73,46.74
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,57.45,43.3
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,52.95,39.51
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,45.5,33.07
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,36.16,24.75
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.77,13.08
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,16.64,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,43.95,10.06
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,143.54,109.24
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,227.63,181.96
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,314.26,254.96
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,423.85,343.25
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,316.93,255.77
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,181.55,143.13
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,443.18,355.53
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,718.53,560.71
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,769.01,591.63
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,818.37,622.42
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,861.68,648.66
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,903.24,673.3
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,930.53,689.44
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,955.12,703.86
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,966.37,708.47
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,981.94,716.14
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,987.26,717.16
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,989.23,716.23
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,984.8,711.31
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,976.98,704.4
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,963.36,695.28
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,946.45,684.16
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,921.42,668.07
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,893.62,650.15
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,863.55,630.43
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,831.11,609.05
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,792.9,582.2
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,753.28,553.2
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,711.54,523.38
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,668.53,492.09
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,621.62,457.39
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,574.68,421.88
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,526.08,384.32
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,472.96,342.62
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,415.52,298.82
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,379.76,272.95
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,334.65,235.3
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,286.8,193.71
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,237.17,153.39
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,183.41,113.01
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,154.62,105.06
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,169.85,134.23
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,137.02,107.97
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,105.13,82.18
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,99.1,77.67
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.68,72.7
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,86.94,68.15
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,76.21,59.16
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,61.31,46.34
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,45.96,32.83
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,29.15,17.38
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,24.12,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,67.39,23.21
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,159.83,123.52
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,263.27,212.05
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,341.32,277.89
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,424.12,345.25
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,495.72,401.44
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,569.98,457.73
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,627.1,499.29
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,684.46,539.9
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,734.87,573.68
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,792.27,611.77
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,827.38,633.67
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,860.17,653.87
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,890.53,671.6
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,918.35,687.45
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,930.67,692.71
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,939.74,695.98
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,949.52,700.52
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,956.14,703.34
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,951.12,697.07
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,942.94,688.84
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,854.41,623.75
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,760.92,555.17
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,769.13,560.4
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,778.29,565.49
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,680.53,495.2
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,590.92,430.13
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,471.93,344.93
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,362.32,264.97
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,384.28,281.2
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,404.08,295.33
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,476.04,348.1
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,529.42,385.34
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,487.42,353.97
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,447.83,324.52
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,420.84,301.84
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,379.36,265.43
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,329.51,229.3
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,301.29,211.56
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,261.2,180.22
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,220.2,150.0
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,162.07,109.26
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,113.81,88.56
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,110.22,86.02
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,106.32,83.14
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,100.0,78.36
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,93.27,73.15
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,83.19,64.97
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,74.93,58.08
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,60.01,45.26
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,44.61,31.74
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.0,16.61
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,11.45,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,26.87,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,76.64,31.21
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,170.35,131.64
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,275.68,221.21
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,180.37,145.39
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,61.07,45.1
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,78.55,59.51
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,95.83,73.34
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,291.55,233.58
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,489.78,385.34
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,500.15,388.23
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,488.75,376.56
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,399.12,306.17
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,288.75,219.58
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,196.13,148.7
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,125.24,93.25
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,79.07,56.97
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,34.6,21.82
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,343.06,260.51
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,644.89,471.78
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,811.22,584.63
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,947.11,673.18
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,856.51,608.63
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,761.07,542.26
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,758.1,540.78
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,752.73,536.8
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,734.21,524.72
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,714.26,511.7
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,697.23,500.79
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,676.15,486.97
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,618.64,446.73
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,563.82,408.2
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,556.11,403.85
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,535.69,389.58
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,414.63,302.96
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,324.29,238.37
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,365.24,265.25
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,381.65,269.1
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,325.76,229.35
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,294.41,210.65
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,260.75,182.75
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,221.44,151.87
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,184.64,131.67
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,171.76,136.25
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,139.69,110.66
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,108.78,85.67
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,102.21,80.73
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.22,75.28
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,88.85,70.21
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,77.53,60.71
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,62.36,47.64
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,46.71,33.84
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,29.98,18.47
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
