Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,12.21,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,32.2,11.41
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,105.56,80.42
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,174.39,140.18
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,248.78,203.18
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,339.64,277.17
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,407.11,330.36
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,477.3,383.76
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,538.89,428.08
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,602.19,472.09
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,671.14,519.03
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,723.18,553.04
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,766.66,580.49
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,808.95,606.66
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,840.05,624.37
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,869.15,640.56
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,892.52,652.99
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,917.93,666.54
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,928.74,671.22
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,936.47,674.08
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,938.18,672.54
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,936.66,669.09
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,790.75,567.35
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,634.0,456.55
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,709.57,509.91
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,773.48,552.2
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,704.54,503.44
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,641.36,459.17
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,704.29,507.11
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,746.05,538.38
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,704.9,509.51
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,662.78,480.16
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,581.31,420.96
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,516.41,373.51
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,502.17,363.32
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,483.86,348.24
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,428.51,306.81
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,377.36,268.2
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,335.6,236.53
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,306.57,214.53
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,251.54,170.5
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,200.59,131.14
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,165.04,112.84
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,152.57,120.15
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,143.6,113.33
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,141.69,112.21
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,129.33,102.67
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,116.54,92.62
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,99.72,78.96
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,79.5,62.09
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,64.06,48.88
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,48.12,34.9
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,31.09,19.43
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,9.55,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,19.89,5.4
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,99.11,74.71
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,165.17,131.78
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,241.26,195.37
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,308.52,250.21
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,277.94,223.77
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,240.57,191.58
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,318.75,251.91
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,382.85,298.98
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,440.25,340.86
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,498.1,382.12
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,476.5,362.26
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,451.91,340.89
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,407.49,306.9
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,381.12,285.9
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,382.37,285.46
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,383.48,284.82
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,369.79,273.94
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,356.48,263.49
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,233.48,173.27
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,130.29,95.54
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,125.58,92.21
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,120.92,88.69
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,149.69,110.72
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,178.01,132.03
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,198.73,147.33
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,219.03,162.2
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,162.45,119.78
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,106.7,77.52
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,102.59,74.72
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,98.52,71.8
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,75.59,54.06
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,52.52,36.05
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,46.25,31.24
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,39.98,26.38
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,45.29,30.66
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,50.6,34.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,72.37,52.48
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,93.69,69.68
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,69.17,50.26
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,44.25,30.35
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,107.02,76.72
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,154.09,124.56
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,140.84,113.88
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,126.74,102.53
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,120.16,97.6
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,117.74,96.06
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,100.94,81.9
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,83.6,67.0
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,66.32,51.91
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,48.59,36.11
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,31.1,19.95
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.21,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.66,0.15
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,24.24,14.29
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,40.13,28.24
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,61.74,46.84
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,82.74,64.65
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,167.03,136.72
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,245.08,201.82
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,313.77,256.59
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,367.71,298.38
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,419.09,337.09
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,470.54,374.95
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,417.9,330.48
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,344.21,270.24
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,396.99,310.04
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,449.24,348.12
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,558.74,429.05
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,648.91,493.36
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,569.8,432.58
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,474.9,360.65
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,430.24,326.61
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,386.98,293.25
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,415.35,314.03
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,442.44,333.38
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,422.25,317.44
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,402.55,302.14
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,434.8,325.79
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,464.81,347.31
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,419.6,314.08
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,376.51,282.52
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,376.9,283.08
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,376.74,283.04
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,304.07,229.37
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,238.63,180.48
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,253.31,191.91
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,267.05,202.37
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,233.97,177.47
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,201.59,153.05
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,193.51,147.44
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,185.5,141.82
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,124.68,94.51
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,61.12,44.12
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,119.7,91.37
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,168.37,137.03
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,105.61,84.79
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,33.53,23.45
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,29.09,19.73
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,24.66,15.94
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,20.24,12.11
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,15.82,8.24
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.86,4.72
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.9,1.17
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.82,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.82,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.2,2.53
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,31.14,19.73
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,50.24,36.3
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,75.88,58.21
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,101.07,79.41
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,166.22,134.18
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,222.74,180.83
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,275.24,222.76
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,345.31,277.41
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,318.66,254.4
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,307.38,243.59
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,329.94,259.93
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,352.17,275.73
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,216.75,168.84
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,86.25,63.93
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,238.56,184.32
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,389.67,298.29
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,438.0,333.4
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,485.09,367.38
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,351.68,267.03
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,216.23,163.47
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,253.9,191.83
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,291.01,218.95
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,345.13,258.29
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,388.88,289.27
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,417.14,309.71
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,443.48,328.69
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,625.91,467.24
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,765.5,568.03
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,665.27,491.9
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,583.48,429.66
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,430.39,319.79
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,298.66,222.63
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,293.69,219.92
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,294.57,221.18
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,296.02,222.34
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,295.75,222.07
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,273.16,205.6
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,251.16,189.53
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,233.76,176.36
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,215.97,163.04
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,193.07,143.97
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,172.16,138.77
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,158.31,127.84
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,143.91,116.34
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,128.59,104.13
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,112.68,91.2
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,83.49,66.47
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,53.97,41.1
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,47.03,35.07
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.3,27.23
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.79,16.53
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.92,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.78,1.77
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,11.42,4.02
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,52.11,38.22
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,97.64,75.77
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,53.45,38.88
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.1,6.07
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,15.87,7.49
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,17.65,8.88
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,58.88,42.39
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,101.09,76.02
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,94.51,70.51
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,88.09,65.21
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,168.86,128.8
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,251.18,191.72
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,299.68,228.08
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,363.53,275.35
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,405.63,305.43
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,446.39,334.1
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,417.76,312.47
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,390.0,291.73
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,367.16,274.79
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,338.45,253.5
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,451.2,336.92
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,553.11,409.56
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,668.01,497.0
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,752.78,559.69
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,711.68,529.41
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,669.24,498.51
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,623.35,464.43
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,576.86,429.1
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,496.18,367.57
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,440.82,325.93
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,406.48,299.99
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,372.39,273.67
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,343.84,248.19
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,294.43,205.31
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,259.2,182.15
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,238.9,172.77
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,192.77,138.83
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,153.57,122.74
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,140.57,112.52
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,126.75,101.48
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,114.81,92.06
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,102.26,81.94
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,89.39,71.34
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,75.98,59.99
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,61.29,47.24
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,46.08,33.75
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,32.04,20.8
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,16.56,0.81
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,8.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,33.61,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,98.25,60.53
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,185.67,148.76
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,288.54,238.28
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,181.75,150.64
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,74.11,57.31
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,170.23,139.55
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,277.5,228.11
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,311.99,254.23
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,328.52,265.87
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,343.76,276.32
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,358.04,285.89
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,384.67,304.89
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,410.83,323.21
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,433.22,338.47
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,455.03,353.15
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,560.26,431.07
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,646.07,492.42
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,710.86,537.83
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,756.49,569.44
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,782.95,586.58
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,817.87,609.17
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,741.08,551.19
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,666.2,494.89
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,636.23,472.11
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,606.52,449.31
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,736.39,548.35
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,832.43,619.05
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,637.73,475.72
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,461.52,342.2
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,510.28,379.37
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,552.77,410.09
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,562.14,417.72
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,560.45,416.52
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,504.41,375.26
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,449.78,335.25
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,373.77,279.58
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,311.37,234.68
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,308.73,232.3
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,290.46,217.29
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,232.78,175.58
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,180.85,138.46
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,130.48,99.66
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,78.86,61.68
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,113.01,90.89
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,143.05,116.55
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,126.6,103.23
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,109.99,89.6
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,92.88,75.1
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,75.61,60.2
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,57.85,44.69
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,39.86,28.73
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,25.11,15.34
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.67,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.65,2.5
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.06,6.34
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,18.47,10.15
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,18.48,10.15
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,18.49,10.12
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,18.5,10.06
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,18.51,9.98
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,22.94,13.65
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,27.38,17.29
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,33.15,21.97
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,38.94,26.62
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,50.06,35.68
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,61.21,44.69
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,46.57,32.62
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,31.94,20.59
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,66.69,48.85
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,101.99,77.17
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,107.91,81.56
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,113.8,85.91
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,146.66,111.87
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,179.21,137.2
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,443.63,338.48
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,686.94,507.13
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,706.76,518.68
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,721.9,529.04
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,670.49,491.36
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,621.99,456.15
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,638.03,468.89
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,641.99,472.16
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,617.96,456.23
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,585.07,432.59
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,479.93,354.78
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,414.52,307.03
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,392.57,290.22
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,368.92,271.43
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,281.31,208.75
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,224.19,169.14
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,201.79,152.8
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,180.07,136.77
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,173.72,132.65
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,166.55,134.18
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,134.99,108.58
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,102.18,81.55
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,89.4,71.23
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,76.51,60.59
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,65.13,50.94
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,61.0,47.37
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,52.38,39.81
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.43,31.7
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.55,19.87
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,17.96,3.43
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,47.92,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,144.2,95.52
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,235.19,188.37
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,330.88,270.06
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,410.22,335.35
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,501.04,406.1
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,385.67,312.9
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,245.63,197.76
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,318.25,254.66
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,376.31,297.39
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,461.52,360.99
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,567.78,436.93
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,598.81,455.67
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,628.21,473.75
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,802.78,598.54
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,964.69,702.59
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,979.75,708.78
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,991.66,714.98
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,890.42,646.14
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,768.42,558.59
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,892.86,647.83
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,988.54,708.91
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,974.58,698.35
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,946.43,680.14
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,927.29,667.15
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,905.01,652.07
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,874.92,632.73
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,842.51,611.88
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,806.05,588.27
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,767.82,563.34
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,726.75,534.76
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,684.12,504.32
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,637.6,469.51
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,590.15,433.31
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,541.23,396.0
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,487.92,354.52
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,435.21,312.4
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,382.62,269.17
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,329.6,225.31
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,277.65,181.92
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,225.76,139.42
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,175.86,101.72
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,119.68,66.03
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,73.14,55.85
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,69.65,53.19
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,68.83,52.72
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,66.74,51.27
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,64.48,49.63
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,60.77,46.69
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,56.87,43.44
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,48.39,36.07
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.45,28.91
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,29.03,18.48
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.24,3.74
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,22.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,61.64,37.8
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,137.74,107.36
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,225.24,181.32
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,144.61,115.94
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,59.42,43.8
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,292.47,238.42
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,505.7,405.87
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,482.3,383.26
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,435.46,344.32
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,408.76,320.41
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,360.01,279.87
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,457.19,352.66
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,536.95,410.1
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,482.67,366.98
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,408.21,309.57
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,574.22,432.7
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,738.71,547.46
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,586.32,436.08
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,435.96,324.57
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,492.12,365.1
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,546.34,402.47
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,546.13,401.28
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,545.36,400.06
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,571.56,418.32
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,585.58,427.96
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,583.48,426.22
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,580.1,423.7
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,414.32,306.16
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,259.15,192.35
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,239.11,177.93
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,219.44,163.32
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,302.25,224.8
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,380.22,280.85
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,353.21,261.1
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,327.3,242.45
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,367.77,270.69
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,389.17,282.29
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,348.12,247.76
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,304.32,209.29
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,255.75,172.29
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,213.24,142.26
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,180.21,123.12
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,161.15,128.41
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,142.69,113.76
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,118.33,94.04
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,111.82,89.17
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,109.11,87.37
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,97.83,78.04
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,86.11,68.11
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,70.26,54.52
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,53.86,40.13
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,36.13,24.29
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.31,3.79
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,38.09,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,111.65,73.28
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,196.12,154.11
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,299.95,241.67
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,376.43,305.0
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,457.85,369.84
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,294.73,238.8
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,97.37,74.31
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,113.45,87.14
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,129.45,99.43
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,159.95,123.47
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,190.49,147.19
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,281.92,217.93
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,359.74,276.09
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,357.58,272.93
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,355.25,270.02
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,417.14,315.19
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,478.07,358.39
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,508.98,379.81
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,554.75,411.53
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,363.04,271.93
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,188.44,140.3
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,268.36,200.69
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,347.54,258.7
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,309.66,230.04
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,272.65,202.32
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,374.05,277.07
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,465.38,342.37
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,401.81,296.37
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,342.19,253.21
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,408.91,302.54
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,470.57,346.89
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,456.59,336.73
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,434.8,321.18
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,442.72,326.94
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,444.52,327.38
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,410.09,301.52
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,376.62,276.21
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,344.48,248.75
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,302.34,211.99
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,255.37,171.32
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,197.33,123.46
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,152.73,96.12
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,113.6,89.09
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,105.81,83.01
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,102.31,80.43
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,97.28,76.69
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,91.92,72.58
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.99,66.06
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,78.49,61.41
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,65.42,50.21
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,51.95,38.38
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.23,23.43
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,18.65,5.64
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
