Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,46.23,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,142.43,96.0
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,228.65,180.23
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,321.13,259.3
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,192.35,156.16
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,26.41,16.31
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,43.23,30.29
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,60.11,44.1
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,88.58,67.05
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,117.98,90.31
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,157.18,121.18
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,196.57,151.59
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,213.24,163.71
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,229.87,175.72
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,248.97,189.87
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,267.94,203.84
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,339.67,257.14
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,394.66,296.83
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,406.69,305.06
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,418.36,313.19
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,260.56,195.4
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,106.56,77.33
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,189.72,141.25
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,272.64,203.46
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,255.85,190.64
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,239.3,178.21
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,214.48,159.54
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,189.99,141.07
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,386.73,288.7
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,562.82,414.13
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,403.97,299.08
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,258.29,191.37
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,290.48,215.66
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,313.75,232.86
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,283.15,210.31
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,246.27,183.08
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,308.83,229.17
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,355.88,262.08
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,341.7,249.49
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,309.5,222.54
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,255.06,172.84
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,185.15,111.36
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,146.01,89.63
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,116.44,91.46
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,113.35,89.27
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,123.93,98.39
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,114.06,90.71
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,103.7,82.5
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,91.5,72.41
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,78.79,61.68
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,65.2,50.05
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,51.15,37.72
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,36.6,24.61
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,20.15,7.09
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,35.25,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,106.72,71.4
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,189.46,148.99
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,277.1,224.07
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,370.71,301.26
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,456.09,369.69
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,473.07,381.34
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,468.95,376.56
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,466.62,371.36
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,440.99,348.46
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,542.9,425.73
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,629.81,489.73
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,626.8,482.99
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,619.85,474.01
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,589.9,449.02
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,576.34,435.8
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,666.28,499.89
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,736.96,548.79
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,615.44,458.75
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,495.18,368.61
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,503.1,373.67
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,510.48,377.88
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,451.21,334.09
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,393.95,291.58
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,529.18,390.36
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,646.33,472.63
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,616.07,450.24
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,586.37,428.86
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,624.77,457.9
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,655.53,480.71
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,551.28,404.81
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,459.64,337.52
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,412.19,303.44
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,367.63,271.12
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,417.5,308.43
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,451.55,332.43
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,408.25,299.76
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,378.58,277.28
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,347.1,249.56
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,302.52,209.89
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,251.42,177.22
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,234.26,172.79
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,185.01,137.96
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,148.49,111.92
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,117.04,91.85
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,106.84,83.81
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,107.63,84.95
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,112.54,89.51
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,101.37,80.53
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,89.77,70.93
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,75.33,58.62
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,57.84,43.38
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,38.28,26.05
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.44,6.44
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.45
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,32.52,20.53
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,52.81,37.58
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,78.63,59.1
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,104.01,79.91
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,181.48,143.78
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,250.96,199.91
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,349.24,277.24
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,434.91,342.65
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,314.24,246.22
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,162.96,124.25
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,177.7,135.37
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,192.46,146.19
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,318.98,243.62
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,433.22,328.73
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,321.78,243.62
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,204.61,153.38
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,213.07,159.76
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,221.45,165.87
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,286.96,214.52
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,365.23,271.37
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,336.59,249.85
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,321.62,238.62
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,276.84,205.43
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,233.02,172.78
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,319.15,236.73
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,397.26,293.32
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,388.85,286.91
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,380.53,280.85
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,409.35,302.05
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,435.33,320.87
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,421.16,310.01
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,406.89,299.18
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,399.12,293.59
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,389.87,286.7
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,340.82,251.09
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,295.56,218.33
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,290.79,214.53
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,283.51,208.51
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,240.01,177.14
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,200.28,148.73
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,176.56,132.05
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,142.64,107.02
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,132.93,104.54
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,123.35,97.09
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,108.53,85.38
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,93.57,73.36
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,78.46,61.0
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,63.2,48.25
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,48.95,36.1
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,34.41,23.5
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,22.02,12.57
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.66,0.85
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.0,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,141.42,112.25
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,291.89,232.97
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,165.05,130.01
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,58.36,41.72
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,64.16,46.27
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,69.97,50.74
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,95.08,70.4
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,120.93,90.34
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,109.87,81.41
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,99.14,72.81
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,156.38,117.41
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,214.23,161.73
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,389.29,294.78
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,567.94,424.32
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,505.69,377.37
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,460.35,343.18
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,593.05,440.85
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,715.85,527.76
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,709.94,522.5
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,702.34,516.79
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,610.83,451.45
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,527.03,390.79
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,650.87,487.34
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,746.52,560.13
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,706.88,530.84
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,666.21,500.84
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,622.78,467.49
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,578.34,432.71
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,514.42,382.29
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,468.5,346.34
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,434.01,319.2
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,387.96,282.57
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,348.42,252.35
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,307.97,222.56
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,280.69,202.1
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,245.73,176.85
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,213.32,154.59
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,182.04,135.94
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,163.1,129.56
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,147.83,117.54
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,141.63,113.11
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,127.24,101.76
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,109.06,87.0
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,90.46,71.54
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,71.74,55.62
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,52.59,39.0
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,34.37,22.9
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.08,4.11
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,23.27,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,66.3,43.14
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,140.4,109.01
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,227.58,182.81
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,117.46,93.44
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.91,0.9
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,4.56
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,16.72,8.18
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,37.5,25.17
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,58.36,41.96
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,47.29,32.82
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,36.23,23.75
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,24.3,13.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,12.37,4.3
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,20.79,11.03
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,29.23,17.74
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,31.03,19.07
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,32.83,20.4
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,123.55,91.53
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,216.68,162.64
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,450.84,338.99
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,656.21,485.26
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,425.5,317.62
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,189.31,140.08
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,189.61,140.49
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,189.84,140.55
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,191.31,141.55
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,192.65,142.48
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,145.81,106.66
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,99.65,71.27
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,131.85,95.92
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,163.31,119.68
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,165.16,120.99
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,166.95,122.32
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,326.12,239.94
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,457.38,330.05
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,406.38,291.91
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,371.29,266.41
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,337.8,235.91
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,290.8,191.13
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,240.32,150.56
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,191.04,113.27
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,166.14,107.56
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,169.6,124.3
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,120.71,94.29
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,82.85,63.71
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,80.72,62.4
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,77.77,60.29
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,71.53,55.2
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,64.97,49.71
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.51,42.61
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.71,34.92
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,35.01,23.56
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,22.64,10.47
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,34.42,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,96.46,66.03
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,190.61,149.84
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,279.44,225.07
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,172.49,138.93
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,40.58,27.92
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,68.25,50.71
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,98.23,74.99
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,153.97,120.01
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,225.98,176.78
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,202.41,156.83
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,194.4,149.34
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,184.12,140.47
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,174.48,132.19
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,202.22,153.36
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,229.85,174.18
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,313.14,236.65
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,382.01,286.8
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,379.33,283.87
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,376.66,281.22
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,705.01,526.99
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,975.58,710.99
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,828.68,605.45
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,661.74,482.75
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,622.81,454.27
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,584.66,425.71
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,729.82,535.32
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,839.98,614.68
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,804.13,589.88
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,766.56,564.15
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,725.16,534.71
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,682.42,503.8
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,636.84,470.22
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,590.4,435.26
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,541.97,398.0
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,493.29,359.6
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,442.99,319.15
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,394.09,278.96
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,337.61,233.02
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,287.87,191.72
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,238.3,151.1
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,190.81,114.61
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,144.52,84.62
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,101.15,66.28
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,86.9,67.0
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,85.58,66.17
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,83.2,64.57
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,79.67,61.97
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,73.16,56.76
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,66.32,51.11
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.91,43.91
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,49.17,36.16
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,36.13,24.44
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,23.39,11.22
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.96,5.4
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,30.91,19.44
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,48.66,34.55
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,70.69,52.95
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,92.13,70.54
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,125.05,97.69
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,158.31,124.64
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,346.59,277.36
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,532.83,419.76
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,505.43,394.45
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,453.73,352.38
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,684.3,526.58
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,896.26,672.67
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,689.72,522.02
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,425.79,322.37
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,360.6,273.22
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,282.48,213.16
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,480.35,360.72
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,643.43,475.41
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,434.13,323.79
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,212.59,157.9
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,217.47,161.86
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,222.22,165.27
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,263.69,196.09
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,304.4,225.92
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,455.34,336.83
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,593.86,434.2
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,574.39,418.82
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,555.02,404.41
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,532.21,388.28
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,509.77,372.34
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,516.85,377.81
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,511.24,373.76
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,504.42,368.38
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,481.02,350.02
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,422.49,306.8
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,378.45,275.21
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,314.91,230.24
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,270.92,200.23
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,232.91,159.34
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,186.03,109.86
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,138.77,79.06
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,94.26,59.96
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,78.29,60.08
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,76.88,59.16
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,77.09,59.68
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,76.97,59.92
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,72.42,56.22
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,67.66,52.23
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.94,44.79
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.86,36.77
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,37.67,25.83
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.39,11.57
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.24
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.47,0.61
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,0.97
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,43.7,30.67
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,80.03,60.16
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,66.83,49.15
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,53.97,38.58
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,328.48,256.46
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,618.76,459.93
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,662.25,488.33
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,704.72,519.08
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,742.82,546.02
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,779.63,571.74
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,867.56,634.38
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,941.66,686.76
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,947.16,690.15
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,949.21,691.7
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,938.57,684.56
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,924.83,675.6
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,909.34,664.65
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,897.3,656.04
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,859.51,629.88
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,829.34,608.99
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,796.48,586.92
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,761.68,563.49
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,722.5,535.25
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,681.74,505.31
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,638.32,472.04
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,593.52,437.22
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,545.97,400.54
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,494.23,360.03
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,442.97,318.97
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,391.72,276.86
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,339.85,233.58
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,288.91,190.71
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,237.27,148.09
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,186.96,108.92
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,138.2,76.74
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,84.52,50.83
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,67.62,51.19
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,67.43,51.25
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,65.66,50.08
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,63.73,48.74
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,62.31,47.66
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,60.94,46.53
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,52.86,39.63
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.46,33.07
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,34.23,23.01
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.62,11.24
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,17.63,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,44.14,27.45
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,104.85,80.13
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,156.02,124.06
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,206.94,167.2
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,260.14,211.19
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,301.82,244.07
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,342.87,275.61
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,295.39,234.98
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,227.05,177.96
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,172.13,133.78
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,134.73,103.13
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,196.16,151.45
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,258.28,198.96
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,324.75,248.64
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,374.09,284.47
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,361.15,273.21
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,348.49,262.51
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,505.08,378.62
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,641.55,475.37
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,363.9,274.12
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,86.67,62.09
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,386.49,291.73
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,666.85,490.3
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,669.59,490.71
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,670.59,491.6
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,410.79,307.04
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,156.49,115.71
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,114.11,83.45
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,72.18,50.92
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,55.28,37.78
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,38.33,24.53
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,41.87,27.34
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,45.41,30.15
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,40.03,26.02
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,34.66,21.87
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.72
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,41.72,27.57
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,34.58,22.01
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,27.46,16.42
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,32.76,20.73
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,38.05,25.06
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,35.81,23.4
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,33.57,21.73
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,75.72,58.75
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,113.13,90.43
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,99.7,79.58
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,86.15,68.5
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,72.08,56.65
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,57.86,44.49
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,45.03,33.34
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,31.74,21.64
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,20.24,11.43
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.78,1.0
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.55,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,39.42,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,117.7,83.18
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,197.66,155.94
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,283.83,228.47
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,375.4,301.81
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,458.58,365.63
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,525.19,414.39
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,594.15,462.63
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,652.14,499.97
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,719.7,542.43
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,767.69,571.94
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,814.57,600.35
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,851.49,620.61
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,886.45,639.41
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,770.43,559.88
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,617.9,452.86
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,583.3,428.22
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,547.11,400.94
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,489.21,359.61
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,449.3,330.44
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,608.99,444.6
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,761.14,546.56
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,758.52,543.76
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,754.01,541.48
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,743.38,531.53
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,731.16,520.76
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,739.17,527.19
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,743.76,530.99
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,704.53,504.48
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,666.39,478.86
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,620.81,447.87
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,578.14,418.52
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,562.71,408.84
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,543.57,395.76
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,525.64,384.09
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,493.95,359.97
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,434.85,314.83
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,395.77,285.26
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,339.58,245.34
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,300.84,220.19
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,262.69,193.62
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,219.87,163.87
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,202.89,148.27
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,173.85,127.81
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,152.32,121.27
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,139.38,111.13
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,125.94,100.64
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,111.76,89.35
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,98.39,78.36
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,87.82,69.52
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,72.0,56.09
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,55.77,41.99
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,39.8,27.83
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,24.03,12.75
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
