Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,2.97
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,7.53
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,22.44,13.13
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,29.07,18.67
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,77.96,59.26
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,133.05,104.12
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,202.22,160.11
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,260.57,206.29
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,277.55,218.46
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,294.08,230.28
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,209.24,162.88
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,121.87,92.66
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,149.85,114.82
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,177.85,136.6
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,365.04,281.79
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,560.38,424.53
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,455.19,345.12
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,369.57,280.06
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,449.94,339.52
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,528.04,395.22
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,472.68,353.59
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,419.16,313.69
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,687.9,516.13
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,894.6,656.51
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,867.34,634.85
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,837.76,613.79
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,805.31,590.85
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,770.68,566.45
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,679.01,498.39
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,603.83,441.13
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,582.95,426.88
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,552.69,405.23
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,533.2,392.05
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,503.79,368.78
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,414.49,302.24
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,374.24,274.62
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,339.46,241.75
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,297.27,197.65
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,236.64,147.49
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,185.04,106.54
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,156.42,97.16
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,167.3,121.3
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,104.12,81.93
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,62.83,47.76
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,55.67,42.02
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,54.33,41.13
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,51.32,38.67
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,48.14,35.98
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,43.48,31.96
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,38.63,27.59
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,30.4,20.1
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.8,11.28
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.82,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,24.42,12.87
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,61.04,44.74
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,92.66,72.16
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,125.05,99.63
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,157.33,126.39
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,278.19,226.57
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,408.27,329.58
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,599.84,476.52
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,793.49,610.98
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,834.78,636.77
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,874.44,662.77
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,898.43,676.7
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,929.81,695.69
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,952.09,707.99
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,971.55,718.51
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,896.88,667.32
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,771.44,574.33
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,720.79,536.75
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,652.69,486.33
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,755.66,560.03
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,850.91,625.23
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,742.88,546.97
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,638.06,470.72
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,794.81,589.91
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,905.35,666.97
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,876.36,646.23
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,844.96,625.0
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,723.7,536.29
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,615.91,452.73
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,636.71,469.35
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,647.48,477.53
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,627.97,466.12
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,597.95,445.49
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,549.53,407.77
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,500.49,368.69
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,420.91,308.46
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,383.18,281.75
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,354.12,258.73
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,321.93,232.56
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,261.67,177.15
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,188.5,110.6
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,157.25,103.05
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,193.29,146.14
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,142.54,113.68
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,93.87,73.77
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,82.99,65.11
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,72.02,56.18
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,60.97,46.91
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,49.45,37.1
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,38.81,27.95
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,28.19,18.65
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,18.92,10.41
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.66,1.91
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,76.49,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,210.76,155.83
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,296.95,239.08
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,392.28,320.48
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,334.7,274.33
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,237.86,193.9
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,159.04,128.22
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,86.55,66.17
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,175.64,139.0
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,259.6,205.07
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,325.65,256.69
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,410.44,321.42
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,454.65,353.26
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,498.45,384.44
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,427.37,328.34
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,374.06,285.44
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,494.3,375.16
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,594.98,447.58
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,731.48,547.39
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,863.37,640.55
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,873.91,645.94
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,881.61,650.26
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,839.08,619.62
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,788.25,583.64
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,720.14,532.65
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,648.29,478.83
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,597.29,442.07
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,548.33,406.35
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,559.27,414.97
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,567.81,421.54
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,563.23,419.38
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,556.61,415.59
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,555.88,416.23
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,546.68,409.85
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,519.81,388.99
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,489.88,365.18
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,389.45,290.44
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,322.11,241.93
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,263.08,198.46
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,216.82,164.43
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,235.85,174.59
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,245.63,176.86
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,219.9,160.45
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,188.76,141.58
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,150.29,120.42
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,130.08,104.12
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,117.2,93.93
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,103.61,82.97
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,90.93,72.43
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,77.67,61.23
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,65.17,50.54
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,52.22,39.2
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,38.44,26.9
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.26,13.44
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,68.68,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,192.93,141.57
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,279.76,224.24
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,381.24,310.48
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,461.52,376.92
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,546.18,443.2
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,612.03,492.12
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,679.37,540.39
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,736.83,580.02
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,794.31,618.69
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,834.37,643.74
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,878.03,670.98
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,915.17,693.34
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,950.12,713.99
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,974.61,728.49
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,985.33,733.8
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,1001.31,741.79
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,1014.16,747.74
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,1019.18,750.16
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,1020.83,750.54
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,1016.55,745.63
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,1008.84,738.65
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,911.55,671.74
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,786.59,578.94
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,877.67,649.41
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,934.87,689.05
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,763.42,566.49
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,586.99,432.65
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,597.27,441.25
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,604.74,446.98
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,515.2,381.61
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,437.04,324.05
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,540.5,405.5
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,619.62,463.77
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,569.5,423.68
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,518.57,382.57
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,466.11,339.54
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,413.87,295.67
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,360.21,250.35
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,307.07,204.95
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,253.62,159.61
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,192.36,110.69
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,140.64,74.98
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,91.21,51.29
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,66.39,50.38
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,74.98,57.81
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,75.45,58.54
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,76.0,59.33
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,68.52,53.25
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,60.48,46.55
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,53.08,40.3
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,43.93,32.28
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.84,23.16
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.41,12.96
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,85.19,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,229.67,170.44
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,321.94,259.29
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,423.84,346.12
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,502.17,410.44
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,584.66,474.44
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,649.32,521.43
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,710.74,564.06
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,765.66,599.51
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,820.06,633.37
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,863.47,660.44
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,905.2,685.98
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,938.97,704.41
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,960.07,714.17
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,983.58,727.78
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,1004.17,739.47
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,1017.57,745.04
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,1027.71,748.65
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,1031.92,749.66
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,1032.71,748.64
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,1027.01,742.53
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,1017.85,734.4
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,1003.78,724.37
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,986.34,712.31
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,964.19,697.34
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,938.91,680.42
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,908.08,659.92
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,874.77,637.81
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,838.08,612.48
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,799.43,585.81
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,757.33,557.6
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,713.49,525.97
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,666.77,491.84
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,618.78,455.96
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,568.81,417.56
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,518.05,377.56
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,465.16,334.97
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,412.7,291.7
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,359.35,247.43
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,306.6,203.07
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,253.33,158.53
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,192.56,110.52
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,141.45,75.21
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,92.62,51.58
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,65.15,48.89
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,64.27,48.37
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,57.0,42.57
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,55.7,41.73
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,52.73,39.43
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,49.59,36.9
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,44.98,33.04
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,40.18,28.82
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,32.43,21.78
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.36,13.68
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,64.65,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,184.89,134.83
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,271.53,215.23
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,367.73,295.33
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,448.63,360.21
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,530.6,422.89
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,597.26,469.86
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,665.43,515.75
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,720.79,550.16
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,776.0,583.25
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,820.57,610.55
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,863.82,636.62
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,893.73,654.27
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,926.99,674.11
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,952.04,688.04
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,974.32,700.29
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,989.15,707.16
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,1000.83,712.22
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,907.19,650.07
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,783.47,563.08
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,773.12,554.52
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,761.01,543.9
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,718.83,514.41
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,666.93,478.57
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,813.78,585.66
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,913.96,653.14
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,885.03,633.47
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,853.78,613.54
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,751.0,541.29
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,655.47,470.49
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,685.43,496.78
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,700.73,510.52
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,611.99,444.94
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,547.82,396.85
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,533.24,387.56
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,512.47,370.53
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,461.72,330.29
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,410.69,288.85
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,345.63,242.12
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,324.34,230.91
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,267.94,179.08
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,197.6,115.21
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,164.11,100.41
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,168.06,117.93
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,105.45,81.7
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,64.46,48.27
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,62.91,47.31
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,61.21,46.17
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,58.89,44.45
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,56.47,42.56
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,51.38,38.25
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.07,33.55
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.37,24.04
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,70.03,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,164.94,118.28
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,247.94,193.58
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,339.56,268.8
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,416.29,330.27
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,498.29,393.36
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,570.48,446.0
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,638.54,493.78
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,695.37,532.66
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,752.24,570.77
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,798.09,600.51
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,842.72,629.14
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,877.05,649.79
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,909.23,668.93
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,928.53,679.99
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,951.51,693.63
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,860.35,629.27
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,745.25,544.52
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,601.27,442.55
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,458.72,338.18
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,645.46,472.88
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,795.82,574.96
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,885.45,638.22
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,948.36,679.74
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,923.85,663.04
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,896.57,645.36
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,868.51,627.19
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,838.2,607.5
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,803.24,585.0
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,766.85,560.31
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,727.46,532.82
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,686.79,503.93
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,643.54,472.89
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,599.16,440.26
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,552.41,404.86
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,505.36,368.32
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,455.93,329.15
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,406.96,289.38
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,351.15,244.42
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,301.92,203.73
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,253.27,173.69
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,248.48,180.96
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,185.4,124.48
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,111.63,68.66
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,86.58,66.9
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,87.44,67.9
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,85.19,66.41
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,81.91,64.03
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,75.86,59.1
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,69.49,53.79
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,61.24,46.81
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.64,39.27
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.15,28.18
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.08,16.73
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,78.1,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,164.87,118.84
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,246.93,194.09
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,337.3,268.52
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,413.63,329.05
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,495.2,390.45
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,567.1,442.83
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,634.63,490.22
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,692.04,529.14
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,749.6,567.3
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,794.84,596.56
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,838.88,624.73
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,875.31,646.8
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,903.98,663.64
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,929.22,679.08
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,951.78,692.86
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,968.37,701.46
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,981.94,708.24
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,988.34,711.96
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,991.49,713.78
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,859.06,622.69
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,709.58,513.57
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,844.07,613.5
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,942.32,680.16
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,922.37,665.36
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,899.46,649.64
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,871.16,631.37
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,840.62,611.58
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,702.86,513.31
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,569.75,413.91
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,571.58,416.34
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,570.49,415.85
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,483.59,353.59
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,411.7,301.71
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,328.15,241.61
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,255.68,188.74
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,251.76,186.16
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,247.59,183.24
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,294.62,215.08
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,327.73,233.83
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,240.72,173.4
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,179.05,133.55
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,183.95,132.06
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,176.45,125.82
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,120.48,94.08
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,86.62,66.64
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,84.34,65.16
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,81.19,62.9
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,75.48,58.42
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,69.46,53.54
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,61.21,46.58
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.61,39.08
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.12,28.05
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.1,16.74
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,88.73,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,188.18,136.25
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,272.48,214.76
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,370.46,295.99
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,446.77,357.67
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,527.09,419.42
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,591.44,466.79
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,657.26,513.71
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,544.36,426.28
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,387.63,302.5
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,450.5,349.63
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,532.82,408.34
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,519.7,395.58
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,522.74,394.86
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,617.07,462.09
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,692.87,514.46
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,855.62,628.97
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,977.38,705.47
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,864.66,627.5
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,718.63,521.61
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,639.77,465.53
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,576.83,419.04
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,787.66,573.13
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,947.85,679.45
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,876.14,628.68
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,789.39,564.59
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,758.09,544.03
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,730.04,524.97
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,761.76,551.3
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,775.42,562.91
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,735.75,536.13
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,694.42,506.84
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,650.03,474.78
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,604.51,441.14
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,556.64,404.99
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,508.07,367.33
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,437.25,314.3
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,404.77,290.85
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,356.49,249.78
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,298.3,197.02
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,247.34,154.82
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,198.29,116.08
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,149.45,82.07
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,103.02,58.51
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,66.66,49.69
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,67.42,50.55
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,66.05,49.71
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,64.54,48.74
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,62.78,47.52
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,61.0,46.19
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.12,40.41
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.53,34.65
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.54,25.79
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.22,16.03
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,47.85,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,135.21,96.54
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,229.13,180.11
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,317.12,254.0
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,392.11,315.51
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,472.26,378.73
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,537.51,428.72
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,612.78,483.91
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,669.07,522.57
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,725.4,560.31
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,771.85,591.14
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,817.2,620.79
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,852.38,641.82
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,885.55,661.3
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,804.76,601.99
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,705.43,526.85
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,584.13,436.91
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,461.54,344.1
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,742.92,553.27
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,968.71,707.17
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,880.35,641.83
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,774.29,562.86
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,865.48,630.78
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,932.49,677.48
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,851.71,618.53
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,764.16,553.11
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,804.3,585.42
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,829.09,605.38
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,794.88,581.97
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,759.33,557.14
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,720.87,529.78
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,681.2,501.14
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,638.61,470.05
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,595.36,437.83
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,546.8,401.05
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,499.75,364.47
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,451.69,326.4
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,406.33,289.8
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,358.9,251.07
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,312.86,213.13
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,272.25,183.99
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,251.31,172.32
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,210.71,149.75
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,187.21,139.71
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,138.02,108.29
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,106.74,83.16
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,102.31,80.01
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,97.54,76.49
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.93,70.36
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,81.89,63.73
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,73.51,56.73
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,61.34,46.26
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,45.65,32.55
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,30.35,18.58
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,15.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
