Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,40.93,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,120.24,84.77
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,196.63,154.07
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,278.91,223.71
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,368.19,296.27
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,448.5,359.68
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,513.82,409.98
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,581.48,460.52
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,511.23,402.91
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,431.37,337.81
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,382.04,296.83
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,310.53,238.78
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,430.38,329.48
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,533.44,404.34
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,647.87,486.75
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,744.73,554.73
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,783.74,579.11
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,804.56,591.61
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,802.28,586.75
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,783.87,571.63
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,744.12,540.82
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,690.12,500.72
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,752.19,544.72
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,797.56,576.36
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,801.67,578.45
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,795.43,574.1
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,787.93,568.61
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,777.93,561.42
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,720.1,521.4
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,664.95,483.04
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,638.9,465.16
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,612.19,446.39
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,596.31,435.47
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,580.93,424.14
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,545.75,398.09
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,508.46,369.87
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,463.9,335.79
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,418.59,300.3
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,372.56,263.2
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,324.94,224.22
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,275.78,184.15
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,224.02,143.16
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,189.57,123.97
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,176.02,124.12
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,148.41,116.73
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,138.54,109.15
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,126.85,100.18
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,114.53,90.54
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,98.44,77.43
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.64,60.15
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.85,51.98
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,59.37,44.62
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,44.65,31.74
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,29.53,17.99
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.15,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,49.17,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,138.25,98.28
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,234.98,184.46
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,326.48,261.3
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,408.93,329.02
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,504.17,403.91
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,570.59,453.94
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,638.61,503.41
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,699.56,545.21
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,761.04,586.2
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,805.45,613.73
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,848.6,639.88
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,781.36,589.5
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,692.32,520.2
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,698.36,522.12
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,701.55,521.6
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,860.21,634.89
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,977.54,709.88
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,983.38,711.26
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,986.01,711.54
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,875.87,634.46
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,736.58,531.48
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,732.91,528.84
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,727.62,524.37
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,563.81,408.9
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,408.8,296.74
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,652.52,479.1
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,841.97,610.1
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,734.75,532.39
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,635.67,458.07
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,621.84,449.38
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,605.89,438.52
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,609.35,444.45
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,602.89,441.18
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,555.81,405.22
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,508.12,368.07
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,411.99,297.31
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,364.72,264.87
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,351.69,251.87
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,322.05,223.84
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,285.63,198.53
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,251.46,177.04
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,216.59,150.63
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,177.82,125.02
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,149.6,117.21
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,139.37,109.38
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,126.89,99.8
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,113.72,89.51
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,100.76,79.04
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,87.22,67.9
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,73.05,56.11
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,58.34,43.57
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,44.83,31.76
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,28.95,17.49
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,14.93,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,39.13,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,117.74,82.58
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,197.77,155.09
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,298.16,239.25
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,373.33,301.29
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,453.57,365.13
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,520.1,416.69
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,589.12,468.54
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,469.21,371.72
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,319.3,250.28
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,254.29,198.03
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,177.01,135.43
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,214.09,163.84
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,251.16,191.53
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,273.79,207.66
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,313.61,236.38
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,288.78,216.58
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,281.61,210.2
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,441.34,328.52
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,600.25,440.45
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,554.3,404.84
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,495.08,361.17
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,477.47,348.62
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,460.17,336.07
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,430.4,314.12
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,401.5,292.81
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,551.47,401.99
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,684.77,495.23
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,738.45,537.63
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,772.9,565.15
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,734.08,538.45
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,693.67,509.63
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,607.77,444.94
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,546.23,397.61
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,531.75,388.56
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,510.11,371.12
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,460.22,331.09
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,404.68,286.13
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,353.18,243.67
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,302.45,201.23
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,251.72,158.97
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,202.81,119.98
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,154.6,86.06
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,101.46,56.18
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,68.3,51.06
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,68.51,51.45
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,67.2,50.67
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,65.76,49.76
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,62.95,47.56
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,59.98,45.14
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,54.65,40.69
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.47,34.48
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.87,25.99
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.96,16.75
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,30.59,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,87.83,59.82
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,175.88,136.52
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,257.07,205.09
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,333.55,268.37
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,432.09,346.4
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,498.9,398.18
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,568.23,450.42
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,631.6,496.32
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,704.75,547.15
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,753.44,579.01
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,801.16,609.7
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,846.53,638.27
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,890.49,665.45
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,917.31,681.61
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,934.9,691.66
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,957.1,704.23
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,976.42,714.89
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,983.04,717.93
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,986.46,719.07
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,974.14,708.91
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,970.8,704.92
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,958.75,695.98
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,943.54,685.14
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,925.86,671.74
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,905.07,656.43
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,876.87,637.0
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,846.34,616.26
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,812.6,592.39
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,777.04,567.33
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,737.79,540.35
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,696.91,510.62
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,653.15,478.35
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,608.13,444.53
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,560.58,408.15
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,512.33,370.38
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,462.47,330.54
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,412.55,289.73
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,361.39,247.31
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,303.42,199.52
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,252.24,157.19
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,202.52,117.78
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,153.25,83.3
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,106.32,58.6
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,64.32,47.44
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,64.0,47.5
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,62.46,46.51
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,60.76,45.38
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,58.1,43.39
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,55.28,41.18
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,50.56,37.25
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,45.64,32.95
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,36.06,24.5
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.24,16.22
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,47.6,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,136.49,96.29
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,232.43,182.41
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,324.06,259.61
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,408.35,329.05
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,505.32,405.56
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,572.64,456.48
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,641.61,506.74
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,704.3,549.96
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,767.61,592.39
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,812.75,620.73
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,856.65,647.73
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,889.57,666.98
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,925.85,688.37
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,950.48,701.46
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,972.35,712.74
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,977.35,713.19
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,990.53,719.26
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,996.09,721.59
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,998.39,721.98
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,994.34,717.19
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,986.99,710.46
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,973.91,701.33
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,957.6,690.23
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,936.71,674.88
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,912.82,657.68
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,883.96,638.62
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,852.73,617.98
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,817.88,594.87
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,781.28,570.49
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,741.76,543.64
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,700.56,513.81
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,656.21,481.19
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,610.67,447.04
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,563.2,410.71
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,515.01,372.95
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,464.67,332.74
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,414.67,291.88
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,356.89,244.59
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,305.58,201.57
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,254.32,159.13
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,204.65,119.71
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,155.64,85.28
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,108.96,60.51
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,65.82,48.57
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,65.23,48.3
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,64.11,47.67
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,62.87,46.92
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,59.91,44.71
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,56.78,42.26
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,52.14,38.5
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,47.31,34.36
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,37.16,25.43
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.99,16.86
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,59.73,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,175.5,124.65
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,260.74,205.35
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,355.89,286.12
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,448.34,361.74
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,544.16,436.39
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,609.22,483.89
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,675.74,530.67
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,735.01,570.75
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,790.26,606.84
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,834.07,633.87
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,876.34,659.36
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,912.5,680.27
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,946.57,699.55
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,960.39,706.35
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,981.71,718.32
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,996.81,725.05
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,1008.83,729.9
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,1013.65,729.88
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,1015.12,727.9
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,1011.15,722.93
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,1003.8,716.0
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,990.12,706.31
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,973.14,694.68
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,951.99,679.09
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,927.72,661.66
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,898.33,642.07
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,866.42,620.88
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,830.69,596.25
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,793.01,570.35
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,752.61,543.75
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,710.39,514.32
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,664.86,481.52
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,618.01,447.05
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,568.7,410.02
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,518.56,371.41
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,467.08,330.79
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,415.41,289.0
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,362.76,246.14
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,310.56,202.95
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,257.76,159.24
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,206.11,118.19
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,155.34,82.31
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,96.85,48.94
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,58.21,42.14
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,57.41,41.67
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,56.07,40.84
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,54.65,39.91
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,47.68,34.32
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,45.46,32.61
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,41.87,29.71
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,38.15,26.54
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,31.64,20.8
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.88,14.41
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.27,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,56.49,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,167.8,118.46
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,252.5,197.88
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,346.81,276.73
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,425.04,340.53
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,516.02,411.18
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,582.11,459.66
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,649.79,507.48
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,585.96,456.37
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,499.57,387.19
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,528.87,406.94
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,556.29,424.32
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,740.02,557.06
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,916.24,670.55
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,941.65,681.34
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,964.37,691.5
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,981.36,697.03
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,983.96,693.53
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,989.98,692.28
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,992.77,688.94
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,990.77,682.7
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,985.48,674.54
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,973.44,667.79
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,958.16,659.22
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,935.85,645.99
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,910.61,630.92
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,883.27,615.67
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,853.54,598.69
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,819.8,578.9
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,784.23,557.64
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,744.99,532.76
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,704.12,505.13
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,660.31,474.81
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,615.21,442.73
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,567.62,407.71
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,519.31,371.18
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,468.79,332.21
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,413.0,288.44
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,360.9,246.15
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,309.61,203.85
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,258.35,162.0
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,208.95,123.17
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,160.29,89.07
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,106.57,58.51
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,70.41,52.49
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,71.05,53.25
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,69.51,52.3
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,67.81,51.2
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,65.83,49.72
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,63.81,48.11
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,56.48,42.13
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.6,36.29
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.69,27.57
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.46,18.12
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.01,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,19.39,8.56
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,44.52,30.24
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,68.71,50.7
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,109.31,84.49
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,142.74,111.94
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,191.59,151.33
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,241.3,190.36
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,286.34,224.64
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,348.62,271.02
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,424.73,328.01
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,502.56,384.48
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,578.63,436.72
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,636.39,474.92
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,555.12,413.59
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,470.65,350.06
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,744.32,548.09
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,966.15,691.62
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,757.13,548.58
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,496.17,361.57
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,695.55,505.31
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,869.96,622.93
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,857.73,613.07
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,843.3,603.48
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,829.69,594.68
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,813.89,584.41
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,834.81,604.05
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,843.54,612.64
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,809.09,590.07
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,767.39,562.77
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,733.58,539.26
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,692.78,510.13
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,590.83,433.12
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,516.22,375.73
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,520.41,380.74
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,509.17,371.12
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,459.33,331.38
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,409.31,290.64
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,358.21,248.7
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,307.88,206.73
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,263.75,178.26
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,254.61,180.29
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,190.13,123.18
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,106.16,58.69
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,67.8,50.81
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,66.35,49.85
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,64.95,48.98
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,63.4,47.97
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,60.13,45.37
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,56.64,42.51
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,51.59,38.29
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,46.3,33.68
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.38,24.93
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.2,16.42
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,55.66,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,165.54,116.12
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,248.08,194.42
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,340.15,271.39
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,415.97,333.13
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,504.66,401.87
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,569.85,449.09
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,636.68,495.72
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,693.76,533.75
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,751.11,570.91
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,796.01,597.81
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,834.71,619.96
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,870.99,640.52
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,905.23,659.46
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,782.16,573.61
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,612.72,450.46
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,483.61,357.05
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,337.46,248.57
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,692.04,509.4
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,980.91,695.34
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,890.18,630.15
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,764.06,539.99
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,874.16,619.18
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,946.46,665.14
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,750.95,533.85
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,529.62,376.35
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,713.55,511.2
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,846.25,600.21
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,813.47,577.27
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,778.76,554.59
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,671.79,479.1
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,583.35,414.23
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,603.38,432.86
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,610.03,439.24
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,562.53,404.05
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,514.25,367.59
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,464.14,328.78
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,410.33,286.52
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,359.54,245.36
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,309.52,204.17
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,259.23,163.15
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,210.7,124.99
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,155.5,85.76
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,109.38,60.53
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,72.15,53.69
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,72.24,54.01
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,70.77,53.13
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,69.14,52.09
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,66.51,50.18
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,63.73,48.06
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,56.82,42.43
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.32,36.91
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.44,28.21
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.23,18.8
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.28,0.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,49.24,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,138.91,96.54
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,235.18,184.72
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,327.28,262.37
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,404.03,324.81
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,492.5,393.26
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,559.29,442.4
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,627.82,490.49
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,685.72,529.34
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,743.88,567.21
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,789.42,594.4
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,833.81,620.05
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,870.03,639.5
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,898.95,653.71
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,925.24,666.41
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,948.9,677.24
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,965.12,683.26
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,978.33,687.41
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,985.27,689.76
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,989.01,690.29
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,974.77,679.22
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,969.21,673.83
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,957.95,666.95
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,943.51,658.23
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,925.71,646.71
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,904.82,633.28
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,876.93,616.23
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,846.67,597.65
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,752.39,533.54
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,663.31,469.1
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,609.51,432.69
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,564.76,401.69
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,555.9,396.55
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,547.92,391.24
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,504.44,360.44
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,463.57,331.36
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,420.53,300.68
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,391.0,279.37
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,355.08,247.11
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,313.27,205.41
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,254.18,157.57
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,204.0,117.85
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,154.16,82.64
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,106.57,56.71
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,67.04,49.31
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,66.33,48.95
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,58.56,42.87
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,57.05,41.88
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,54.23,39.77
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,51.23,37.43
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,47.15,34.15
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,42.91,30.54
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.33,23.85
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.43,16.48
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
