Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,56.46,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,166.71,115.56
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,250.86,196.61
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,344.55,275.59
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,427.27,343.23
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,511.68,409.4
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,577.07,457.39
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,644.12,504.75
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,700.72,542.87
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,757.46,579.98
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,802.19,607.48
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,840.75,630.2
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,876.28,650.77
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,909.72,669.68
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,935.35,683.23
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,958.3,695.02
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,974.2,702.24
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,975.86,700.4
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,982.64,703.88
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,986.21,705.39
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,982.99,701.28
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,976.52,695.28
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,964.83,687.5
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,949.92,677.78
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,931.46,664.49
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,909.89,649.31
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,882.27,631.57
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,852.19,612.2
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,817.96,590.0
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,781.85,566.44
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,742.77,540.54
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,701.96,511.57
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,658.16,479.93
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,613.02,446.58
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,565.23,410.41
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,516.64,372.71
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,466.47,332.92
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,417.31,293.04
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,360.03,246.98
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,309.06,204.81
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,258.16,162.68
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,208.98,123.5
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,160.41,88.92
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,114.17,63.46
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,68.03,50.36
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,68.24,50.75
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,66.93,49.98
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,65.48,49.08
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,62.66,46.89
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,59.68,44.49
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,54.36,40.19
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.41,34.31
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.58,26.54
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.48,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.89,0.52
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,55.86,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,165.14,113.7
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,250.83,196.55
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,345.78,276.67
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,433.1,348.11
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,522.75,418.22
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,588.34,466.3
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,655.56,513.74
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,714.0,553.13
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,772.87,591.67
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,812.54,616.78
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,855.42,643.81
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,892.47,665.4
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,927.52,685.39
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,941.69,691.02
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,963.53,701.9
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,979.76,709.36
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,992.99,714.98
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,998.58,715.79
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,1000.89,714.69
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,997.81,710.66
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,991.38,704.68
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,979.17,696.59
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,963.65,686.52
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,849.25,608.11
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,718.92,512.17
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,719.47,513.92
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,717.2,512.98
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,681.81,488.2
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,647.51,464.19
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,684.08,495.29
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,704.91,513.52
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,661.2,481.66
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,616.18,448.46
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,568.17,412.12
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,519.43,374.32
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,434.64,311.49
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,395.81,284.32
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,358.66,250.86
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,315.77,208.02
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,256.12,159.45
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,205.73,119.36
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,155.99,83.94
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,108.48,57.8
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,68.75,50.84
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,62.45,46.0
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,61.2,45.25
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,59.82,44.38
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,58.2,43.18
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,56.55,41.88
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,51.5,37.8
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,46.2,33.3
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.1,25.32
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.72,17.54
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.49,0.55
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,59.34,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,172.43,118.35
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,260.03,203.91
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,356.99,285.46
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,254.35,204.02
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,113.16,87.02
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,277.79,222.3
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,445.45,352.99
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,548.71,428.78
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,638.24,492.57
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,678.84,518.61
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,718.37,543.68
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,680.55,510.93
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,618.29,461.86
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,635.08,472.21
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,649.92,480.76
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,739.73,543.92
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,847.25,616.28
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,870.59,630.25
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,891.19,643.04
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,881.87,634.21
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,870.01,624.04
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,829.6,595.91
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,780.58,562.17
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,802.17,577.44
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,824.46,592.58
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,846.41,613.16
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,847.96,616.35
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,780.27,567.9
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,711.72,515.73
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,711.08,521.02
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,697.13,515.61
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,631.16,464.6
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,578.54,423.57
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,553.07,404.57
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,523.03,381.35
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,468.51,340.08
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,417.22,300.76
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,315.99,228.89
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,251.08,186.02
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,252.2,176.6
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,229.23,146.18
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,191.06,128.12
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,196.02,143.87
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,170.46,134.1
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,156.17,123.05
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,146.8,116.11
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,128.08,101.36
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,111.79,88.39
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,95.14,74.83
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,78.44,60.93
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,61.41,46.42
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,45.84,32.8
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.6,17.55
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,14.54,0.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,36.64,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,110.42,73.07
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,191.38,149.12
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,292.94,234.24
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,282.73,227.39
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,282.21,226.53
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,221.08,176.23
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,141.9,110.14
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,154.62,119.8
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,167.37,129.16
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,179.43,138.15
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,191.55,147.13
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,222.05,170.18
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,252.48,192.8
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,459.58,351.62
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,652.01,491.65
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,620.2,464.99
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,605.09,451.17
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,591.47,439.78
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,576.96,427.85
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,470.73,350.33
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,383.28,285.19
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,261.02,194.78
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,156.62,115.76
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,261.43,194.74
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,372.69,275.81
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,517.79,382.2
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,645.44,472.52
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,377.64,280.8
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,118.32,85.63
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,115.03,83.41
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,111.78,80.96
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,184.64,136.55
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,254.77,189.08
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,249.95,185.44
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,245.09,181.94
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,198.26,147.02
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,151.93,112.16
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,137.47,101.58
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,123.36,91.17
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,101.31,74.25
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,78.96,56.95
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,85.48,62.28
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,91.56,67.28
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,49.96,36.21
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,1.04
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,16.74,8.56
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,25.55,16.14
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,21.57,12.8
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,17.59,9.43
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.06,6.42
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,10.54,3.37
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.46,0.66
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,40.23,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,116.97,76.97
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,214.28,166.45
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,304.97,242.8
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,385.37,308.6
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,472.0,376.74
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,544.57,431.44
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,613.78,481.29
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,373.94,297.24
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,78.17,57.43
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,299.72,235.64
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,529.03,407.33
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,719.82,546.9
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,904.11,669.13
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,929.85,681.71
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,952.94,693.96
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,668.27,497.67
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,308.74,229.18
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,687.28,512.46
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,984.49,708.21
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,981.07,701.85
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,974.38,696.16
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,962.95,688.6
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,948.29,679.09
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,924.69,662.54
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,898.17,644.22
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,799.72,575.76
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,695.5,498.82
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,706.84,508.37
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,711.59,512.57
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,709.87,515.58
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,695.04,508.58
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,605.53,441.26
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,540.34,391.4
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,535.5,389.49
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,511.05,370.63
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,461.46,331.33
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,411.9,291.16
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,361.18,249.3
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,311.2,207.52
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,260.49,165.52
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,211.21,126.1
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,162.68,92.67
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,126.87,75.33
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,84.81,64.26
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,80.0,60.6
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,79.98,60.94
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,80.0,61.31
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,73.33,56.07
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,66.28,50.39
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,58.76,44.16
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.91,37.42
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.35,28.17
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.4,18.23
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.86,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,60.68,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,172.72,115.18
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,260.6,203.58
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,360.48,286.92
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,442.39,353.17
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,529.26,419.39
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,549.01,432.22
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,557.02,435.8
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,456.35,355.24
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,343.49,264.42
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,507.41,388.21
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,681.11,510.2
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,708.22,524.34
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,732.89,537.95
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,858.53,622.15
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,959.77,682.73
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,974.88,688.21
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,986.94,692.77
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,992.73,695.01
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,995.26,695.44
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,927.01,650.54
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,831.05,581.96
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,826.06,578.77
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,818.76,573.35
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,876.91,615.21
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,909.85,634.89
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,882.44,617.28
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,852.54,598.66
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,818.08,575.9
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,781.81,551.99
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,742.62,527.56
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,701.73,500.12
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,657.66,469.67
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,612.37,437.57
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,565.38,403.15
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,517.59,367.19
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,464.59,326.99
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,432.68,302.1
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,372.79,254.76
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,311.31,203.79
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,260.98,163.02
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,212.21,124.75
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,167.48,96.38
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,142.45,88.28
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,111.27,84.62
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,114.44,87.53
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,104.91,80.33
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,94.71,72.5
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.48,65.32
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.7,57.52
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,65.3,49.11
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.38,39.97
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,43.78,30.81
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,30.46,19.0
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.63,1.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,36.53,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,106.48,67.76
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,184.66,142.49
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,265.47,210.56
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,352.95,281.48
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,431.53,343.36
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,496.88,392.11
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,564.64,440.42
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,622.23,478.24
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,680.63,514.26
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,736.66,547.96
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,784.42,574.67
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,823.44,595.12
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,860.7,613.75
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,889.33,628.44
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,915.59,641.61
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,933.68,650.45
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,948.97,657.69
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,958.13,663.38
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,964.26,667.38
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,962.35,667.22
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,957.29,665.2
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,946.95,659.38
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,925.99,647.01
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,913.39,638.62
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,897.13,627.86
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,869.91,611.08
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,840.3,592.8
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,749.72,532.24
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,665.65,473.53
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,637.39,454.49
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,615.39,439.11
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,583.63,417.37
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,552.04,395.41
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,480.46,345.63
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,426.8,308.18
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,260.74,189.67
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,104.18,74.23
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,106.65,76.58
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,109.07,78.76
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,63.42,43.79
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,16.8,7.54
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,24.75,13.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.27
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,27.81,17.49
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,22.93,13.55
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.98,6.96
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.04,0.31
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.71,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,54.41,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,157.58,101.65
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,244.29,190.45
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,336.44,268.8
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,418.42,335.75
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,501.86,400.91
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,391.32,312.54
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,272.71,215.11
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,513.43,404.64
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,748.18,571.95
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,793.38,598.16
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,832.49,621.17
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,764.46,570.98
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,668.76,497.98
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,824.6,608.01
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,951.39,687.64
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,966.73,693.84
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,979.0,699.2
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,986.37,702.99
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,979.08,697.66
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,717.0,520.78
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,402.45,291.81
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,582.46,422.53
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,751.66,537.97
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,844.34,605.64
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,903.71,646.55
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,876.63,628.34
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,847.17,609.24
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,722.0,520.17
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,598.43,428.36
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,577.84,414.78
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,557.1,400.43
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,593.39,430.15
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,610.02,443.53
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,562.87,407.99
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,515.22,371.51
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,465.82,332.87
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,417.66,294.29
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,368.09,254.49
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,312.98,210.0
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,263.05,169.02
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,214.87,130.72
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,167.76,97.01
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,123.23,71.74
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,82.84,62.68
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,81.44,61.8
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,79.72,60.75
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,77.81,59.52
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,72.87,55.59
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,66.42,50.32
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.22,44.36
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.71,37.93
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.17,28.72
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.23,18.82
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.27,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,47.33,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,141.85,88.97
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,228.26,175.89
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,318.55,251.2
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,395.01,313.13
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,476.99,376.68
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,549.35,429.74
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,617.83,477.65
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,675.54,516.29
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,733.48,554.06
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,780.04,582.75
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,825.51,610.21
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,728.44,539.68
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,609.32,450.47
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,781.63,574.05
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,942.17,677.6
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,811.51,585.91
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,638.54,461.64
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,831.44,599.1
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,987.59,699.88
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,892.51,633.69
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,774.51,549.3
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,639.34,456.91
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,509.62,365.33
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,737.63,530.11
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,903.52,640.0
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,759.16,540.2
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,603.62,428.56
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,709.7,508.06
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,780.46,559.08
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,742.19,533.14
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,702.35,505.55
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,659.3,475.16
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,615.03,443.17
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,568.6,409.66
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,518.54,372.55
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,472.39,336.3
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,422.21,296.04
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,364.69,249.61
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,313.38,207.01
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,261.87,164.52
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,211.75,124.54
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,162.31,89.16
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,115.13,62.7
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,65.48,48.05
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,64.91,47.8
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,63.44,46.89
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,61.82,45.84
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,59.23,43.93
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,56.47,41.82
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,51.85,38.1
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,47.01,34.0
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.51,25.68
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.75,17.62
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.5,1.11
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,55.9,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,160.16,99.69
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,250.67,194.13
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,345.71,273.7
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,429.36,340.41
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,514.96,405.12
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,581.79,452.98
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,650.35,500.15
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,707.05,537.57
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,763.86,574.08
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,809.58,601.79
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,849.14,624.92
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,885.82,645.86
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,920.4,665.18
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,946.54,679.82
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,969.96,692.79
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,986.81,700.76
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,989.35,699.89
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,995.97,701.86
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,999.33,701.88
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,996.86,698.43
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,991.07,693.11
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,979.02,685.46
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,963.72,675.91
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,942.35,661.27
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,917.99,644.85
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,889.64,627.24
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,858.87,608.04
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,825.25,587.18
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,789.8,564.93
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,750.67,539.63
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,709.88,511.36
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,665.85,479.43
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,620.58,445.95
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,572.76,411.5
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,524.25,375.43
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,474.12,336.41
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,423.94,296.28
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,366.16,249.8
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,314.59,207.15
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,263.15,164.91
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,213.37,125.43
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,164.05,90.29
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,117.06,64.04
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,67.94,49.94
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,68.14,50.44
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,66.48,49.39
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,64.65,48.17
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,62.18,46.28
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,59.58,44.22
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,54.26,39.94
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.41,34.17
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.59,26.45
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.49,18.12
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.88,1.22
