Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,31.01,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,94.39,55.1
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,179.64,138.01
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,280.32,222.14
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,360.9,288.78
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,447.95,358.23
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,515.82,410.03
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,586.43,461.55
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,657.14,511.13
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,721.79,554.87
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,769.73,585.54
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,816.69,615.0
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,856.54,639.06
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,894.74,661.72
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,916.16,672.92
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,941.08,686.54
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,959.9,696.09
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,975.81,703.81
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,983.74,707.62
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,988.44,709.53
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,987.2,706.55
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,971.3,694.29
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,960.43,686.69
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,946.37,677.09
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,926.34,662.58
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,903.38,646.3
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,876.42,628.57
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,847.09,609.29
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,813.74,586.28
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,778.75,562.17
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,740.59,536.25
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,700.87,507.99
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,657.77,476.99
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,613.32,444.38
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,487.77,352.11
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,402.79,289.65
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,419.71,300.45
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,417.77,292.64
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,366.59,251.22
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,316.27,209.93
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,265.9,168.56
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,217.5,130.21
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,162.02,90.34
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,116.01,64.38
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,76.64,56.9
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,78.0,58.25
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,76.47,57.34
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,74.77,56.29
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,72.02,54.32
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,67.76,51.0
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,60.95,45.42
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.86,39.38
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.36,30.25
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,33.4,21.14
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.17,2.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,35.01,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,103.08,59.22
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,203.86,157.22
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,294.94,235.07
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,378.34,304.91
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,468.67,377.95
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,287.37,231.86
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,75.67,55.65
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,89.35,66.4
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,102.98,76.84
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,115.55,86.29
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,128.09,95.6
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,296.02,227.06
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,477.17,362.53
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,555.56,419.19
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,653.05,487.97
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,661.18,490.34
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,649.77,479.66
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,598.94,440.72
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,531.02,389.86
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,630.29,460.44
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,724.07,524.75
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,654.21,473.77
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,598.63,432.84
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,645.1,465.25
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,694.11,498.31
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,784.17,566.64
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,839.62,607.33
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,806.67,583.5
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,772.1,559.09
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,734.02,532.53
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,694.43,503.9
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,653.47,473.01
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,608.78,439.14
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,561.33,403.55
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,513.32,366.73
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,463.65,327.93
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,414.02,288.22
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,363.43,247.66
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,313.64,207.05
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,263.29,165.81
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,214.36,127.08
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,180.12,109.49
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,180.55,121.77
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,109.28,82.82
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,69.93,51.43
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,68.74,50.8
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,67.41,50.01
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,63.96,47.45
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,60.28,44.6
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,55.43,40.65
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.81,35.02
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.66,27.07
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.21,18.49
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.32
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.66,20.21
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,53.14,37.51
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,84.13,63.47
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,125.28,97.36
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,317.65,256.24
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,515.22,411.82
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,564.11,446.48
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,612.4,480.3
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,633.97,492.52
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,651.91,501.98
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,711.09,543.44
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,770.38,584.04
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,783.43,589.19
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,793.26,592.34
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,888.67,659.62
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,969.09,711.1
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,907.99,665.71
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,828.99,604.34
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,913.05,664.91
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,968.62,699.41
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,958.82,690.2
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,945.8,679.41
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,924.28,663.2
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,910.12,652.02
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,883.43,633.76
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,854.16,613.92
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,770.54,553.33
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,695.59,496.26
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,706.05,507.9
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,703.81,509.29
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,661.5,477.62
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,617.53,444.39
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,525.52,376.12
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,467.12,332.52
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,444.53,315.57
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,417.06,294.05
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,370.39,255.75
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,318.41,209.89
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,267.7,168.48
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,218.36,129.55
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,162.54,89.75
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,116.19,63.84
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,96.3,72.16
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,117.47,89.41
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,109.58,83.74
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,107.38,82.61
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,84.0,63.9
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,65.75,49.12
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.23,43.89
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.45,38.21
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.64,29.66
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,33.41,21.14
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.17,1.94
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,30.29,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,90.4,47.86
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,175.43,134.7
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,275.31,219.45
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,362.73,292.79
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,465.23,375.42
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,540.43,433.15
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,618.24,490.39
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,683.36,536.34
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,749.44,581.74
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,692.42,536.87
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,613.3,472.93
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,650.99,498.16
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,687.3,521.58
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,739.61,555.72
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,772.36,576.0
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,776.2,574.8
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,762.04,561.77
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,829.94,608.52
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,880.5,642.81
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,947.88,690.42
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,987.55,714.0
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,975.8,703.54
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,960.77,691.39
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,938.75,675.15
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,913.74,657.1
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,886.01,638.42
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,855.78,618.12
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,822.14,594.53
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,786.57,569.68
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,747.61,543.68
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,706.91,514.75
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,662.5,481.45
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,616.78,446.66
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,569.47,410.82
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,521.32,373.52
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,470.88,333.77
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,420.67,293.28
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,369.48,251.8
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,311.43,204.7
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,259.53,161.81
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,208.95,121.44
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,158.98,85.73
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,111.18,59.02
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,69.29,50.73
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,62.32,45.29
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,61.08,44.56
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,59.71,43.71
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,57.38,42.02
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,54.92,40.16
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,50.63,36.74
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,46.17,32.98
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.5,25.41
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.51,18.01
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.89,0.77
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,31.06,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,92.07,46.78
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,181.4,139.09
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,286.0,227.42
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,373.37,300.5
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,468.52,377.34
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,542.72,434.3
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,613.43,486.26
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,676.81,531.1
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,741.03,575.34
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,787.74,605.74
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,833.37,634.86
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,866.46,654.98
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,903.03,677.39
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,929.63,692.23
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,953.58,705.24
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,970.95,714.07
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,974.12,713.49
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,981.45,716.82
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,985.57,718.11
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,983.88,714.5
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,978.9,708.89
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,967.67,699.02
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,953.2,687.21
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,934.15,672.83
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,912.05,656.57
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,884.85,638.14
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,855.13,618.09
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,821.59,594.44
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,786.19,569.57
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,747.41,543.38
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,706.93,514.19
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,662.87,482.06
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,617.6,448.4
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,570.25,412.5
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,522.08,375.14
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,471.96,335.47
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,416.9,291.46
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,364.96,249.35
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,313.71,207.12
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,262.76,165.12
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,213.74,126.19
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,165.04,91.47
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,111.15,59.86
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,70.68,51.86
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,71.36,52.64
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,70.22,52.03
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,68.96,51.31
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,66.71,49.73
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,64.35,47.98
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,57.84,42.74
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.76,37.63
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.92,29.05
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.76,19.78
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.79,1.38
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.91,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,11.43,0.48
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,26.92,15.53
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,44.31,30.18
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,67.62,49.48
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,90.19,67.91
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,168.7,132.43
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,240.28,190.02
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,506.41,401.92
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,752.71,582.29
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,644.17,497.7
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,491.45,377.32
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,715.68,546.51
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,916.26,684.0
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,941.75,697.06
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,953.89,701.94
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,970.59,710.03
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,984.32,716.17
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,991.43,717.72
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,995.26,717.26
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,992.2,712.74
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,985.8,706.25
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,974.6,697.96
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,960.1,687.67
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,937.65,671.16
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,912.23,652.85
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,885.03,634.57
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,855.3,614.66
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,820.55,590.14
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,784.06,564.53
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,745.41,538.63
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,705.06,509.72
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,660.75,477.63
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,615.46,444.19
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,568.25,408.69
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,520.3,371.77
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,470.8,332.84
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,421.25,292.94
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,363.73,247.15
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,312.41,205.1
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,261.61,163.38
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,212.62,124.63
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,163.71,89.95
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,109.77,58.54
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,68.81,50.24
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,68.74,50.51
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,67.48,49.79
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,66.08,48.94
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,62.94,46.62
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,59.6,44.05
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,54.71,40.14
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.14,34.62
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.35,26.92
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.28,18.58
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,29.75,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,88.03,39.59
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,180.8,137.96
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,287.32,227.79
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,372.44,298.85
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,465.02,373.43
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,539.51,430.4
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,611.12,482.58
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,676.46,527.28
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,742.74,571.1
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,663.65,509.67
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,561.37,428.49
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,738.8,559.79
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,909.03,673.89
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,935.36,687.31
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,959.0,699.72
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,966.24,701.31
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,981.73,708.54
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,989.25,711.71
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,993.51,712.93
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,991.37,709.04
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,985.93,703.22
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,974.71,694.95
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,960.21,684.71
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,940.58,670.22
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,917.86,653.89
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,890.03,635.69
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,859.67,615.84
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,825.85,592.41
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,790.07,567.71
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,750.87,541.85
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,709.91,513.12
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,665.68,480.25
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,620.14,445.9
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,572.54,410.32
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,524.1,373.22
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,446.79,315.94
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,408.8,288.68
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,369.86,255.42
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,313.56,205.1
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,261.91,162.8
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,212.05,123.44
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,162.33,88.24
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,114.87,62.07
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,67.05,48.69
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,67.53,49.29
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,66.2,48.52
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,64.72,47.61
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,62.64,46.16
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,60.47,44.56
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,55.61,40.7
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,48.91,35.1
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.74,27.18
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.27,18.56
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.22
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,13.99,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,34.11,10.66
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,105.86,78.27
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,166.64,130.46
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,240.5,191.97
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,306.62,246.09
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,369.63,295.8
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,435.02,345.7
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,479.03,377.15
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,522.25,407.19
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,564.83,436.05
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,606.4,463.56
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,555.77,421.2
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,480.17,361.32
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,556.12,415.93
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,651.18,481.52
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,613.73,451.56
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,592.92,433.69
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,813.36,592.18
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,985.76,704.08
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,983.1,698.73
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,977.16,692.7
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,864.23,615.84
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,726.68,516.31
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,832.65,593.67
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,902.92,640.31
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,876.09,622.05
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,846.86,602.91
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,812.3,579.07
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,776.2,554.26
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,738.17,528.65
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,698.59,500.82
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,609.47,435.31
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,543.56,385.99
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,538.78,384.1
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,515.46,366.46
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,456.02,321.65
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,416.39,291.99
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,369.23,253.7
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,314.5,206.89
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,265.13,166.93
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,210.76,124.81
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,162.93,91.17
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,117.61,66.13
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,80.54,59.74
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,82.14,61.3
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,90.11,68.13
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,96.0,73.31
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.86,67.84
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,85.11,65.04
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,73.13,55.25
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,60.72,44.83
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,46.81,32.9
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,32.51,20.22
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.31,0.59
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.46,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,10.55,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,28.82,16.96
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,48.85,33.94
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,77.06,57.48
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,104.88,80.42
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,146.6,114.2
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,178.66,139.6
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,207.98,162.11
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,237.17,184.08
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,246.59,189.97
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,255.67,195.54
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,298.13,226.97
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,340.34,257.55
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,404.6,304.38
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,487.1,362.96
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,514.6,380.66
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,541.16,397.72
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,483.76,354.65
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,444.49,324.51
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,400.16,291.61
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,357.26,259.68
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,362.06,263.06
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,366.52,266.07
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,442.39,319.48
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,514.93,369.12
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,641.89,459.75
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,744.55,531.09
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,714.47,508.97
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,684.14,487.34
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,634.99,452.89
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,589.1,420.52
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,562.68,402.37
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,535.87,383.57
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,534.19,383.73
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,514.8,368.78
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,466.17,330.84
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,413.27,289.24
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,363.59,249.15
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,314.98,209.42
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,267.78,171.55
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,223.86,137.69
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,178.59,106.07
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,136.23,82.66
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,105.95,80.36
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,108.08,82.58
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,104.4,80.07
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,100.43,77.29
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,100.92,77.93
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,94.87,73.1
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,82.33,63.0
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,69.36,52.2
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,53.0,38.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,35.37,22.56
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,18.4,0.53
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,10.5,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,24.32,3.89
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,107.96,79.39
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,178.24,139.38
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,269.47,215.36
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,356.13,286.27
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,425.21,341.1
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,514.77,409.55
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,463.03,366.21
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,402.78,316.2
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,594.48,463.59
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,769.0,591.19
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,815.61,620.95
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,860.83,649.85
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,766.41,576.99
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,654.11,489.46
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,812.6,606.27
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,962.38,709.12
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,972.51,712.51
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,972.09,709.57
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,973.08,708.03
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,970.79,704.43
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,961.77,697.47
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,949.51,688.51
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,929.35,673.21
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,906.29,656.14
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,879.64,637.91
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,850.56,618.09
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,816.96,593.97
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,781.74,567.93
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,743.48,540.47
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,703.87,511.71
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,660.44,479.95
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,616.25,447.08
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,569.66,411.88
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,522.74,375.68
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,469.8,334.44
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,420.03,294.49
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,369.07,253.6
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,319.19,212.97
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,269.57,172.61
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,222.23,135.52
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,175.44,102.62
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,131.46,78.34
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,96.2,72.44
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,97.77,74.01
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,94.69,71.95
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,91.39,69.67
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,86.69,66.18
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,81.75,62.37
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,75.39,57.31
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,64.93,48.55
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,50.32,35.92
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,36.05,23.06
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,18.73,0.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
