Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,21.31,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,59.18,14.64
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,160.3,120.62
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,249.13,197.38
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,351.02,282.2
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,448.16,361.2
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,518.11,415.82
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,598.42,475.45
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,547.27,432.4
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,474.32,372.24
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,502.63,391.2
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,528.98,408.08
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,717.81,550.43
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,900.19,676.44
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,927.92,691.34
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,953.01,705.1
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,970.89,713.97
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,985.77,720.91
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,981.65,714.98
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,985.81,714.84
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,868.89,631.49
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,722.16,521.49
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,726.44,524.25
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,728.87,525.21
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,735.71,528.85
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,740.09,530.77
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,731.9,525.3
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,721.5,518.32
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,766.1,553.87
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,789.95,572.01
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,750.11,544.88
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,708.53,515.33
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,611.48,441.36
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,540.56,386.27
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,536.42,385.12
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,521.23,372.75
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,470.33,332.49
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,419.37,291.33
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,367.31,249.09
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,315.68,206.52
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,255.94,158.06
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,205.68,118.28
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,155.07,82.47
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,106.68,56.11
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,69.03,50.42
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,63.68,46.41
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,62.51,45.74
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,61.22,44.96
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,58.95,43.33
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,56.58,41.55
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,51.97,37.77
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,47.18,33.64
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.5,25.24
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.75,17.13
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,29.3,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,83.62,17.85
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,194.82,146.46
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,291.16,229.68
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,380.74,304.48
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,485.78,388.48
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,554.46,440.38
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,625.3,491.94
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,690.26,537.6
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,756.29,582.78
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,797.78,609.22
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,842.6,637.66
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,880.69,660.99
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,916.85,682.78
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,932.4,689.84
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,955.51,702.15
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,972.03,708.82
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,985.54,713.56
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,992.42,717.04
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,995.98,718.51
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,993.61,714.73
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,987.86,708.91
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,976.26,700.63
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,961.35,690.31
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,818.39,589.9
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,652.74,466.51
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,772.66,557.5
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,850.62,613.95
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,816.97,589.95
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,781.52,565.23
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,743.19,539.15
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,703.2,510.4
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,659.31,478.4
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,614.25,444.92
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,567.63,409.47
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,520.25,372.66
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,466.52,330.63
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,417.26,291.0
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,366.22,249.83
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,315.99,208.72
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,266.35,168.17
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,211.28,125.26
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,163.18,91.49
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,117.65,66.72
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,82.06,60.93
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,83.05,62.12
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,81.77,61.46
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,80.36,60.66
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,75.93,57.21
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,71.36,53.55
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.92,47.57
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,56.17,41.08
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,45.9,32.11
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,33.26,20.65
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.09,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,39.9,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,115.53,18.83
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,223.49,168.89
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,331.15,262.14
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,414.83,332.09
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,503.93,403.05
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,572.58,454.73
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,643.37,505.99
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,699.68,545.08
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,756.04,583.21
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,797.82,609.37
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,843.5,637.76
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,765.06,578.25
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,658.06,494.14
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,826.12,614.58
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,964.97,703.9
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,969.92,702.82
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,982.76,707.88
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,989.82,710.7
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,993.61,711.77
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,990.56,707.34
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,984.17,700.94
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,973.44,691.93
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,959.42,680.98
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,939.35,666.29
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,916.25,649.8
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,888.52,631.73
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,858.26,612.02
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,823.74,589.65
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,787.39,565.99
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,748.09,540.2
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,707.12,511.36
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,662.76,479.52
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,617.28,446.16
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,569.67,410.49
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,521.3,373.33
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,470.85,333.71
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,415.09,289.39
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,363.37,247.55
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,312.28,205.51
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,260.69,163.07
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,210.81,123.62
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,161.53,88.9
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,107.08,57.85
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,69.97,51.29
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,70.28,51.76
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,69.08,51.11
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,67.76,50.33
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,65.83,49.01
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,63.85,47.56
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,56.89,41.84
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.39,36.29
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,40.49,27.66
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,30.27,18.25
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,15.96,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,14.63,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,35.37,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,141.57,104.62
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,225.77,177.45
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,325.46,259.99
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,421.14,337.18
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,493.36,393.23
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,568.94,449.72
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,631.75,494.18
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,704.79,544.65
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,756.46,578.14
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,807.32,610.38
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,843.85,631.02
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,878.3,649.95
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,907.8,666.19
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,934.86,680.69
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,952.54,688.93
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,967.21,695.29
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,969.27,693.03
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,976.06,694.02
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,973.57,689.11
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,967.81,682.33
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,957.88,674.47
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,944.76,664.72
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,924.26,649.39
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,900.9,632.45
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,874.02,615.28
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,844.75,596.59
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,810.22,573.12
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,774.23,547.84
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,736.05,522.4
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,696.62,495.57
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,653.71,465.77
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,608.69,433.84
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,561.71,399.73
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,514.5,364.54
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,465.39,327.16
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,416.69,289.1
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,366.9,249.43
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,318.34,210.28
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,269.44,171.26
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,222.34,134.98
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,176.37,103.44
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,133.37,80.48
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,100.17,75.09
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,99.65,75.14
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,96.31,72.89
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,92.72,70.41
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,87.39,66.28
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,81.78,61.81
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,74.95,56.4
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,64.15,47.42
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,48.83,34.39
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,33.85,21.01
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,35.03,21.48
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,59.95,42.95
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,105.04,80.59
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,143.43,112.42
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,178.82,141.01
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,214.55,169.16
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,305.64,240.32
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,384.31,299.59
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,474.71,366.04
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,549.57,419.35
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,637.79,482.36
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,748.95,558.76
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,761.2,562.42
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,770.07,564.46
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,794.67,577.3
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,817.13,588.46
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,818.27,585.67
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,816.75,581.42
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,915.25,649.41
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,985.06,691.09
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,974.29,683.08
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,960.23,673.75
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,936.64,657.14
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,910.12,638.84
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,883.07,621.88
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,853.58,603.3
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,819.9,580.96
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,784.45,557.39
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,745.4,531.59
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,704.78,503.51
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,661.1,472.86
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,616.16,440.57
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,567.56,404.93
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,518.46,367.94
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,467.71,328.76
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,416.57,288.2
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,364.59,246.68
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,313.37,205.08
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,262.02,163.32
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,212.42,124.54
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,179.3,109.18
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,178.42,121.51
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,112.26,84.89
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,73.0,53.71
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,71.59,52.91
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,70.02,51.95
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,67.06,49.8
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,63.93,47.42
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,56.54,41.45
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.66,35.67
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,39.38,26.72
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.75,16.94
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,22.04,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,64.52,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,164.4,122.04
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,272.34,214.88
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,358.98,287.41
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,453.39,363.42
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,529.72,421.79
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,604.24,475.74
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,669.48,519.78
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,735.56,562.74
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,784.14,593.18
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,831.73,622.31
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,870.52,643.9
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,902.34,660.51
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,930.24,675.41
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,955.46,688.5
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,973.58,697.32
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,988.66,704.29
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,995.99,707.55
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,988.62,701.67
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,986.47,698.27
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,981.01,692.88
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,969.78,683.99
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,955.31,673.21
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,938.2,660.89
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,917.89,646.64
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,890.04,628.97
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,859.63,609.63
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,825.28,587.87
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,788.92,564.62
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,748.8,538.34
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,707.01,509.08
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,662.36,476.39
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,616.45,442.17
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,568.16,407.07
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,519.08,370.31
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,468.45,330.66
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,417.71,289.93
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,365.71,247.42
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,306.81,199.47
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,257.15,169.21
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,258.58,181.21
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,228.51,159.7
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,197.26,139.53
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,115.81,87.68
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,63.22,45.8
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,62.02,45.14
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,60.7,44.33
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,58.42,42.7
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,56.04,40.91
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,50.98,36.85
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,45.7,32.38
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,36.05,23.99
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,27.25,15.7
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,22.35,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,64.14,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,177.14,130.25
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,271.08,212.59
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,355.6,283.02
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,447.71,356.77
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,524.27,414.72
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,597.64,467.5
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,440.01,345.12
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,257.6,198.89
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,552.71,427.85
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,821.61,615.01
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,856.04,633.18
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,893.56,654.99
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,655.22,486.9
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,349.69,258.32
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,688.1,508.91
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,975.55,696.9
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,972.41,689.73
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,977.27,690.3
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,974.83,686.34
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,969.08,680.51
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,958.56,673.26
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,944.8,664.12
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,924.06,650.68
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,900.38,635.48
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,874.0,618.59
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,845.1,600.09
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,742.83,527.87
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,638.0,450.76
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,680.41,485.69
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,696.95,500.97
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,653.7,470.07
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,609.18,437.87
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,562.09,403.03
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,514.26,366.69
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,460.03,324.9
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,409.95,285.03
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,348.1,241.62
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,330.94,234.16
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,272.55,181.88
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,208.56,123.03
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,173.57,105.37
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,173.36,117.99
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,126.33,96.84
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,111.13,85.04
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,116.81,90.16
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,113.11,87.66
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,100.16,77.34
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,86.62,66.33
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,72.42,54.68
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,57.68,42.26
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,43.07,29.7
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,28.89,16.9
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,14.86,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,33.67,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,96.81,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,205.38,150.42
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,310.25,242.13
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,398.21,313.87
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,492.6,386.5
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,559.84,434.88
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,629.33,482.62
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,688.13,519.75
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,743.7,553.19
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,790.0,580.96
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,835.06,607.38
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,871.38,628.27
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,905.64,647.72
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,921.58,656.02
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,944.86,669.17
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,961.69,678.7
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,975.46,686.36
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,982.44,690.77
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,986.13,693.27
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,983.97,691.22
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,978.4,687.09
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,967.45,680.66
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,953.17,672.18
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,932.82,658.49
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,909.39,642.87
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,882.15,626.07
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,852.26,607.44
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,817.96,584.56
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,781.63,560.22
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,742.52,534.69
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,701.58,506.31
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,566.19,407.37
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,462.45,330.17
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,498.34,358.9
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,514.19,369.09
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,444.39,316.36
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,412.73,293.24
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,364.84,258.11
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,322.39,227.3
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,288.84,201.38
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,254.26,175.01
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,217.9,148.52
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,179.27,123.98
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,145.12,111.74
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,119.71,92.0
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,120.89,93.52
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,113.1,87.7
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,99.52,76.84
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,85.29,65.26
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,71.41,53.84
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,56.99,41.68
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,42.35,29.09
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,28.14,16.22
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,14.45,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.73,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,54.04,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,152.94,110.74
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,259.34,202.58
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,346.72,274.87
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,442.16,350.51
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,518.62,407.85
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,592.58,460.25
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,658.31,504.58
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,725.11,548.05
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,773.23,577.73
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,820.38,606.23
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,854.53,625.61
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,892.22,647.16
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,736.54,539.07
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,533.08,390.48
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,772.33,563.08
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,967.83,688.91
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,975.98,690.9
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,980.9,692.62
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,850.76,605.17
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,677.37,481.64
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,837.76,597.73
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,949.3,671.39
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,927.01,655.13
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,901.74,638.01
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,772.79,549.63
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,631.65,447.59
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,721.23,515.44
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,776.33,556.19
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,737.52,529.94
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,697.09,501.65
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,653.27,470.4
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,608.36,437.65
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,561.41,402.58
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,513.72,366.08
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,460.31,324.87
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,413.03,287.32
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,357.38,243.43
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,307.92,203.39
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,265.2,171.92
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,235.8,153.05
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,188.48,118.62
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,138.84,88.58
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,104.64,79.17
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,95.27,71.96
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,89.88,68.02
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,84.1,63.7
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,76.98,58.06
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,69.41,51.92
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.9,45.77
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,54.1,39.11
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.67,28.38
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,29.52,17.1
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.1,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,94.14,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,207.82,151.12
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,316.61,248.4
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,405.66,322.61
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,501.23,398.02
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,569.67,448.51
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,640.35,498.17
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,698.61,535.61
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,753.3,568.94
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,799.91,595.91
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,845.25,620.99
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,881.14,637.61
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,914.85,652.09
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,931.19,658.82
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,955.0,670.42
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,971.44,677.99
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,984.74,683.77
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,991.6,686.93
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,995.16,688.18
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,992.35,685.62
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,986.12,681.06
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,974.97,674.04
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,960.47,665.08
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,940.8,652.47
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,918.0,637.89
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,890.0,620.97
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,859.37,602.28
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,825.47,580.15
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,789.36,556.49
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,749.34,531.06
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,707.5,502.77
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,662.92,471.76
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,616.67,438.75
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,567.71,402.74
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,517.85,365.07
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,466.1,324.98
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,413.98,283.5
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,360.53,240.65
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,307.5,197.43
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,254.29,154.0
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,202.13,113.32
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,150.67,78.26
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,91.46,46.42
