Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,58.92,41.98
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,58.17,41.56
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,56.9,40.79
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,55.54,39.94
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,48.16,34.1
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,45.61,32.13
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,41.67,28.97
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,37.58,25.5
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,30.65,19.4
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.46,12.36
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.67,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,82.77,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,224.71,162.33
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,332.76,260.39
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,417.02,329.86
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,507.37,399.39
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,574.78,448.16
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,644.41,495.84
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,697.37,528.65
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,755.02,563.15
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,800.76,590.63
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,845.2,616.74
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,882.11,636.67
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,907.01,648.64
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,933.28,662.85
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,956.82,675.29
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,972.77,683.01
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,985.61,688.93
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,993.22,692.71
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,997.46,694.59
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,994.68,690.86
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,988.48,685.22
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,976.88,676.42
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,961.91,665.69
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,940.43,651.05
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,915.86,634.61
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,888.76,617.95
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,858.95,599.52
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,824.2,577.87
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,787.33,554.72
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,747.31,529.33
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,705.47,501.06
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,660.94,468.91
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,614.97,435.11
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,566.26,400.23
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,516.66,363.59
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,465.02,323.74
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,413.76,283.15
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,361.22,240.7
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,309.15,198.13
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,248.41,149.77
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,196.69,109.85
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,169.29,103.67
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,194.06,136.96
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,114.56,85.9
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,60.3,43.05
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,58.94,42.26
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,57.46,41.31
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,55.01,39.53
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,52.44,37.58
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,47.63,33.73
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,42.62,29.5
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.15,22.11
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.22,12.75
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,58.57,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,191.98,136.95
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,292.29,228.8
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,381.23,302.34
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,474.27,375.62
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,543.7,426.85
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,615.46,477.16
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,676.57,517.69
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,738.36,557.04
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,785.29,585.52
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,826.79,609.76
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,865.49,630.42
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,902.25,649.37
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,929.59,663.79
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,954.23,676.52
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,961.06,678.08
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,975.52,684.71
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,983.38,687.24
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,987.92,687.9
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,986.01,685.62
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,980.73,681.37
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,969.63,674.62
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,955.18,665.89
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,935.58,652.6
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,912.86,637.43
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,885.4,620.3
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,855.27,601.44
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,821.06,578.91
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,784.72,554.91
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,744.85,529.39
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,703.16,500.9
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,658.18,469.22
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,611.85,435.83
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,563.06,399.75
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,513.41,362.07
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,462.11,322.23
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,411.2,281.71
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,358.86,239.35
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,307.05,196.95
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,246.69,148.89
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,195.37,109.34
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,144.96,75.45
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,96.86,52.28
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,68.1,49.13
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,60.92,43.59
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,59.6,42.8
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,58.16,41.89
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,55.76,40.16
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,53.26,38.25
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,48.07,34.09
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,42.66,29.51
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,33.13,21.26
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.23,12.62
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,14.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,46.63,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,180.18,126.37
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,279.49,217.66
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,369.29,292.39
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,464.5,368.25
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,535.62,421.48
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,609.22,473.87
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,672.32,516.44
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,736.34,558.07
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,784.14,587.14
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,826.54,611.86
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,865.46,632.46
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,902.5,651.32
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,929.91,664.95
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,944.1,670.16
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,961.6,678.08
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,976.11,684.14
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,984.01,686.21
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,988.58,686.41
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,986.2,682.99
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,980.43,677.71
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,969.32,670.69
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,954.86,661.74
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,933.41,647.59
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,908.93,631.61
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,881.58,614.43
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,851.59,595.58
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,816.77,572.71
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,779.93,548.49
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,740.4,523.28
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,699.09,494.96
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,654.59,463.99
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,608.81,431.36
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,560.26,395.8
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,510.92,358.69
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,417.95,292.19
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,373.72,262.7
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,337.49,237.09
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,303.67,213.19
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,288.68,198.68
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,251.75,167.9
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,181.3,111.46
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,96.27,53.13
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,71.02,51.56
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,72.07,52.75
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,70.61,51.9
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,69.02,50.91
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,66.77,49.24
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,63.28,46.44
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,55.93,40.44
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,48.3,33.96
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,37.2,24.4
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,26.52,14.08
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,15.4,5.4
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,27.34,16.12
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,46.83,32.31
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,66.41,48.49
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,88.48,66.43
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,110.12,83.69
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,360.91,285.49
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,602.87,465.08
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,655.37,497.9
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,707.83,530.92
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,755.4,560.26
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,809.96,593.17
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,842.43,609.98
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,872.66,625.17
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,901.63,639.22
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,927.98,651.33
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,939.11,656.05
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,947.18,659.17
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,952.33,660.63
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,947.69,656.26
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,939.41,651.11
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,927.9,643.97
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,914.32,634.19
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,897.19,622.2
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,870.25,606.19
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,840.72,588.48
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,807.8,567.59
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,767.48,541.71
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,675.23,476.03
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,588.92,413.65
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,542.58,381.56
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,506.31,355.83
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,513.75,363.67
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,504.04,356.2
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,453.9,317.54
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,405.42,279.35
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,354.55,239.09
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,298.17,194.28
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,261.56,169.21
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,250.89,166.52
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,196.32,127.56
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,149.41,99.87
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,124.43,94.84
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,128.17,98.43
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,113.39,87.08
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,98.45,75.44
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,83.0,63.15
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,67.39,50.48
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,52.77,38.46
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,37.95,26.0
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,25.12,14.96
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.31,3.56
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,11.22,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,85.37,55.96
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,149.98,115.57
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,237.65,188.56
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,317.94,254.12
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,224.77,179.03
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,113.08,86.35
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,132.82,101.99
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,152.71,117.27
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,233.42,180.82
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,302.23,233.53
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,371.77,285.48
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,460.25,349.69
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,421.47,318.87
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,399.98,301.1
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,506.96,378.69
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,594.6,439.84
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,779.44,572.58
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,935.7,678.66
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,939.26,677.28
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,939.65,675.31
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,816.07,588.54
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,676.56,488.14
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,662.99,479.0
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,648.66,468.59
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,649.47,469.28
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,648.38,468.58
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,647.16,468.07
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,641.08,464.18
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,619.31,449.15
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,596.72,433.44
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,590.88,430.13
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,573.47,418.05
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,365.54,269.24
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,191.02,140.47
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,152.07,111.6
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,113.58,82.53
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,134.02,98.33
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,153.46,113.26
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,205.31,150.97
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,249.4,182.21
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,222.55,163.1
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,195.97,145.59
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,130.6,102.28
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,78.3,59.75
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,76.43,58.6
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,74.38,57.23
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,69.48,53.28
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.0,48.72
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.33,35.22
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.47,24.7
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.18,12.53
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.82,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.77,1.42
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,14.5,6.26
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,20.23,11.07
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,26.41,16.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,32.61,21.19
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,41.03,27.93
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,49.46,34.58
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,29.11,17.95
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.81,1.47
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,73.53,53.03
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,142.76,106.53
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,124.25,91.82
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,106.59,77.97
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,176.88,131.66
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,248.2,184.48
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,407.04,301.47
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,567.19,413.71
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,639.46,463.1
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,723.18,519.35
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,668.68,480.84
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,628.16,452.14
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,760.31,548.46
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,863.17,621.77
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,838.6,604.58
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,811.72,586.7
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,780.82,565.53
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,747.98,542.71
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,710.63,516.89
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,672.21,489.86
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,630.65,460.22
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,588.03,429.12
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,542.77,395.19
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,497.52,360.47
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,351.0,254.57
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,269.53,197.7
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,300.26,217.66
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,321.84,228.48
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,273.48,185.68
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,214.95,134.77
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,172.45,106.65
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,130.6,86.3
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,108.86,83.94
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,105.14,81.24
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,100.98,78.29
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,96.52,75.03
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,88.54,68.75
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,83.23,64.53
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,71.33,54.57
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,59.04,43.97
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,42.55,29.55
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,26.26,13.74
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,18.08,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,122.85,80.17
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,224.36,174.46
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,310.92,247.7
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,405.55,324.78
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,341.08,273.32
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,265.61,211.22
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,348.39,276.84
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,452.1,355.53
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,439.67,342.67
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,441.0,340.3
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,534.26,407.98
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,610.52,461.32
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,775.43,580.68
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,929.09,681.36
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,948.48,689.03
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,964.91,695.85
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,763.69,557.71
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,508.0,371.63
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,768.92,561.72
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,962.74,688.15
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,952.09,679.33
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,938.19,670.34
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,919.23,656.87
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,897.23,641.55
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,870.58,624.55
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,841.32,605.84
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,807.27,584.14
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,771.2,560.92
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,732.12,534.75
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,691.33,505.81
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,647.02,473.91
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,601.5,440.3
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,471.8,344.51
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,394.12,287.06
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,380.81,277.41
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,372.04,270.17
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,327.0,238.0
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,297.29,217.36
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,266.02,194.65
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,236.71,173.6
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,219.48,160.62
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,187.47,138.45
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,166.49,131.08
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,151.31,119.3
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,135.81,107.32
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,119.67,94.6
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,103.78,81.84
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,87.34,68.33
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,73.24,56.46
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,55.69,41.35
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,38.82,26.48
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,21.74,10.11
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,122.54,78.54
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,233.91,182.43
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,316.11,252.3
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,405.57,325.22
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,338.91,272.04
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,260.92,207.84
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,202.09,159.34
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,143.91,110.54
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,344.86,271.11
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,542.48,418.98
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,706.77,538.46
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,868.87,646.78
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,892.69,659.12
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,920.04,674.9
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,795.53,585.84
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,628.3,462.53
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,652.39,479.12
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,691.32,504.24
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,711.99,516.21
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,730.73,526.88
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,731.32,525.55
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,730.12,523.18
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,726.93,519.03
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,721.84,513.69
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,796.76,567.92
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,843.17,597.85
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,769.75,544.92
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,695.27,489.43
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,702.22,498.54
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,693.94,495.71
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,649.74,464.62
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,603.9,431.89
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,555.69,397.05
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,506.57,360.28
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,454.86,320.53
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,400.54,278.09
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,348.65,236.19
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,297.57,194.33
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,245.61,152.19
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,194.71,112.95
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,138.11,74.82
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,90.95,53.73
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,70.87,52.51
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,69.21,51.37
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,67.58,50.35
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,65.81,49.19
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,61.86,46.15
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,57.66,42.8
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,51.42,37.64
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.3,30.66
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.78,21.32
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.91,9.85
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,25.9,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,152.16,95.96
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,254.18,197.7
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,344.8,274.63
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,450.55,360.04
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,523.44,415.81
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,599.0,470.71
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,663.71,515.57
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,729.46,559.62
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,778.69,591.43
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,822.31,618.76
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,645.57,489.35
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,399.01,301.52
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,698.16,524.53
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,952.33,691.57
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,960.63,691.1
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,976.53,697.85
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,983.25,699.23
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,986.65,698.73
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,985.57,695.6
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,981.08,690.52
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,969.76,683.2
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,955.06,673.9
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,936.03,660.6
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,913.76,645.36
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,885.86,628.24
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,855.2,609.26
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,819.91,585.9
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,782.38,560.96
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,741.64,534.62
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,699.02,505.15
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,653.45,472.74
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,606.5,438.47
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,556.76,401.13
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,506.17,362.09
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,453.7,320.58
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,401.01,277.78
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,347.67,233.63
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,294.75,189.4
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,241.07,145.48
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,188.77,105.2
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,127.95,64.53
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,78.46,43.64
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,60.68,44.04
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,60.72,44.26
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,59.18,43.27
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,52.35,37.89
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,50.0,36.13
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,47.56,34.21
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,42.91,30.37
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,38.1,26.17
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,29.88,18.8
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.42,8.35
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,27.56,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,156.27,95.75
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,263.79,205.69
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,362.49,289.57
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,467.44,374.89
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,538.78,430.46
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,612.8,485.74
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,676.03,530.12
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,736.26,570.83
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,783.98,601.3
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,830.52,630.26
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,867.25,652.12
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,901.84,672.31
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,918.79,680.18
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,943.11,693.12
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,960.72,701.83
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,975.29,708.63
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,982.71,710.6
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,986.75,710.55
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,984.77,707.05
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,979.35,701.53
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,864.38,623.22
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,721.31,518.44
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,833.64,602.27
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,910.34,653.3
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,882.47,634.54
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,851.84,614.58
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,778.77,562.13
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,705.09,505.41
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,708.07,512.48
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,695.42,507.21
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,649.53,473.61
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,602.43,438.54
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,553.31,401.03
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,503.29,361.87
