Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,451.44,320.41
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,400.72,278.95
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,341.71,231.19
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,289.36,187.75
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,236.7,144.58
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,185.83,105.39
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,135.69,72.78
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,87.98,52.89
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,65.05,47.82
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,64.74,47.78
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,63.25,46.84
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,61.62,45.76
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,59.0,43.81
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,56.29,41.67
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,50.39,36.69
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.63,29.91
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,32.05,20.52
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.15,8.35
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.02,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,86.44,48.92
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,174.07,134.2
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,286.83,229.32
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,399.86,322.34
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,475.55,382.51
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,555.23,443.13
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,639.51,503.23
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,720.09,558.21
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,771.45,591.53
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,821.95,623.61
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,865.69,649.08
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,903.17,669.81
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,932.35,685.84
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,958.81,699.98
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,978.35,709.54
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,983.81,710.01
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,991.79,712.35
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,996.41,712.63
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,995.53,709.54
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,991.2,704.43
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,979.53,696.24
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,964.48,686.03
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,945.15,672.05
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,922.6,656.11
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,893.93,637.4
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,862.54,616.94
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,827.81,593.0
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,790.77,567.55
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,749.41,540.16
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,706.24,509.55
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,659.89,476.12
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,612.06,440.87
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,562.1,403.18
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,511.29,363.87
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,458.46,322.05
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,405.36,278.98
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,350.91,234.13
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,296.94,189.37
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,242.96,145.57
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,181.29,98.8
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,128.99,65.51
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,79.02,45.77
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,64.06,46.5
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,63.15,46.06
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,56.0,40.49
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,54.68,39.65
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,52.06,37.68
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,49.33,35.52
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,44.34,31.4
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,39.17,26.88
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.51,19.17
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.44,7.31
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,15.65,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,137.54,77.58
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,241.08,187.34
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,337.17,269.17
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,448.96,359.59
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,523.02,416.97
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,599.8,473.5
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,668.56,521.79
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,738.68,569.36
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,782.04,596.18
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,829.24,625.12
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,869.95,647.9
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,908.75,668.94
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,935.73,682.87
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,949.66,688.25
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,967.79,696.5
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,982.83,702.76
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,990.08,704.12
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,993.94,703.52
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,991.82,699.69
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,986.22,693.87
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,974.2,685.62
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,958.79,675.39
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,938.64,661.24
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,915.3,645.18
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,886.7,627.14
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,855.35,607.29
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,820.61,583.94
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,783.52,559.01
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,742.05,532.21
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,698.72,502.08
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,652.65,469.36
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,605.1,434.71
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,555.21,397.3
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,504.41,358.16
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,451.46,316.38
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,398.3,273.33
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,344.12,229.17
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,290.38,184.85
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,236.47,140.95
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,183.84,100.93
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,122.12,60.73
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,71.8,41.55
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,59.24,42.7
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,58.84,42.55
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,57.19,41.47
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,50.5,36.21
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,48.42,34.67
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,46.28,32.99
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,41.56,29.08
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,36.68,24.8
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.36,17.33
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.63
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,137.41,73.15
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,271.39,209.3
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,367.09,290.53
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,468.54,372.28
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,541.44,427.39
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,617.13,481.78
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,680.25,524.84
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,740.02,563.94
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,787.85,593.55
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,834.47,621.64
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,872.87,643.62
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,909.21,663.93
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,926.83,671.42
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,951.72,683.74
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,968.5,691.19
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,982.13,696.76
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,989.39,698.45
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,993.26,698.2
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,991.13,694.84
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,985.51,689.5
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,973.49,681.75
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,958.05,672.0
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,937.41,657.7
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,913.6,641.52
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,885.43,623.93
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,854.48,604.52
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,819.29,581.35
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,781.79,556.55
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,740.67,530.12
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,697.65,500.25
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,651.53,467.63
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,603.95,433.08
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,554.02,395.74
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,503.18,356.66
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,450.23,314.97
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,397.39,272.3
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,343.39,228.44
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,289.88,184.47
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,236.22,140.89
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,174.63,94.33
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,122.05,61.36
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,71.74,42.85
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,61.03,44.17
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,60.36,43.8
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,58.78,42.78
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,51.98,37.44
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,49.24,35.35
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,46.37,33.06
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,41.65,29.14
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,36.77,24.86
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.02,16.99
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.88,4.81
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,148.77,74.94
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,290.04,224.42
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,381.96,303.1
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,481.42,382.72
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,552.98,437.15
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,627.31,490.94
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,684.22,529.94
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,746.49,571.42
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,794.26,601.24
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,840.77,629.53
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,877.25,649.14
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,901.69,660.42
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,928.91,674.85
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,953.38,687.37
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,968.95,694.14
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,981.27,698.98
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,989.12,702.54
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,993.53,704.09
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,989.53,699.41
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,982.02,692.72
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,970.46,685.07
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,955.48,675.37
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,934.85,661.09
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,911.05,644.87
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,882.9,626.93
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,851.99,607.18
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,815.8,582.89
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,777.53,557.16
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,736.75,530.31
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,694.11,500.25
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,647.8,466.92
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,600.34,431.98
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,551.2,394.85
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,501.19,356.08
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,448.51,314.45
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,395.7,271.65
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,342.34,228.14
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,289.47,184.62
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,227.4,134.84
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,174.45,94.83
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,122.51,62.66
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,72.92,45.18
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,63.52,46.19
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,61.87,45.04
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,54.48,39.26
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,52.73,38.06
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,49.67,35.71
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,46.45,33.13
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,41.32,28.86
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,36.0,24.2
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.22,16.28
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.05,3.37
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,137.12,63.02
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,276.54,212.4
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,368.11,290.95
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,467.06,370.97
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,541.05,428.04
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,617.87,484.65
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,679.38,526.83
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,741.56,567.93
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,786.03,595.08
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,834.04,623.98
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,872.46,645.7
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,908.78,665.67
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,936.31,679.6
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,950.65,684.97
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,860.34,622.08
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,720.52,520.47
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,877.9,630.3
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,992.52,699.86
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,989.28,694.3
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,982.56,687.86
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,970.4,680.1
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,954.86,670.35
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,932.85,655.28
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,907.76,638.37
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,878.84,620.37
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,847.28,600.62
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,811.75,578.47
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,774.14,554.76
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,733.02,527.57
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,690.17,497.65
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,644.02,464.87
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,596.79,430.42
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,547.41,393.37
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,497.32,354.71
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,445.66,313.91
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,389.25,268.83
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,335.63,225.35
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,282.94,182.16
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,234.79,154.36
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,239.21,170.04
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,164.87,107.31
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,75.6,56.18
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,102.93,78.67
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,147.34,114.87
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,131.61,102.72
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,115.24,89.91
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,84.77,65.04
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,53.57,39.19
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,47.55,34.09
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.76,27.27
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.71,17.4
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.3,1.81
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,120.69,49.38
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,238.94,183.52
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,325.35,258.46
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,425.29,340.14
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,500.31,398.87
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,578.28,456.55
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,448.75,354.84
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,312.07,243.69
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,564.02,439.4
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,806.2,609.01
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,638.87,483.35
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,426.22,320.04
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,695.18,519.85
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,937.68,679.91
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,956.22,686.83
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,960.95,686.83
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,968.87,689.12
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,973.48,689.4
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,971.7,685.81
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,966.5,680.28
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,955.44,672.63
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,941.03,663.03
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,921.5,649.3
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,898.84,633.7
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,871.01,615.85
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,840.51,596.29
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,805.57,572.88
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,768.52,548.03
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,727.95,520.92
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,685.63,491.23
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,639.83,458.66
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,592.83,424.41
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,543.81,387.57
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,494.02,349.2
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,442.45,308.66
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,385.07,263.07
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,331.48,219.31
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,278.67,175.95
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,225.63,133.65
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,174.31,95.76
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,124.25,65.88
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,69.37,50.47
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,65.33,47.44
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,64.68,47.12
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,62.79,45.87
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,60.75,44.46
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,57.3,41.83
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,53.68,38.93
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,47.66,33.93
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.78,27.12
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.71,17.23
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.3,0.27
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,111.11,38.96
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,218.61,166.47
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,313.11,247.83
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,422.78,337.23
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,498.68,396.58
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,577.59,454.81
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,646.12,502.08
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,715.98,548.37
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,765.64,579.34
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,814.38,608.85
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,850.05,629.05
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,888.78,651.0
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,917.44,665.25
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,943.37,677.53
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,951.38,677.21
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,967.02,681.93
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,973.93,684.37
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,977.52,684.93
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,976.2,681.2
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,971.42,675.53
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,959.78,668.11
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,944.77,658.74
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,925.03,645.16
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,902.13,629.7
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,873.6,612.05
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,842.36,592.62
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,807.01,569.56
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,769.44,544.93
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,728.67,518.46
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,686.05,488.96
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,639.76,456.42
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,592.16,422.03
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,542.62,385.03
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,492.28,346.4
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,439.88,305.39
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,388.18,263.94
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,328.38,215.9
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,275.52,172.62
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,222.07,130.16
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,170.33,92.26
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,119.85,62.64
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,71.94,52.31
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,63.21,45.54
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,62.79,45.39
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,61.15,44.35
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,59.4,43.17
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,56.26,40.79
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,53.0,38.19
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,46.51,32.81
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.31,25.75
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.58,16.14
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,82.22,22.29
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,166.99,125.78
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,272.21,214.69
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,374.11,298.21
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,449.41,357.85
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,528.88,418.07
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,608.2,474.84
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,683.92,526.75
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,735.97,559.98
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,787.27,591.86
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,831.73,617.03
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,874.65,640.54
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,897.94,651.96
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,924.67,665.67
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,944.36,675.12
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,961.0,682.7
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,969.97,685.51
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,975.6,686.4
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,974.24,683.08
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,958.47,670.96
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,947.75,664.04
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,933.74,655.11
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,915.14,642.04
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,893.42,627.11
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,865.26,609.13
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,834.5,589.5
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,778.55,549.13
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,720.01,504.88
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,675.41,475.17
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,631.42,445.35
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,615.29,435.81
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,587.93,416.71
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,537.05,379.87
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,486.81,342.34
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,434.48,301.54
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,382.63,260.12
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,329.99,217.92
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,278.29,176.15
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,226.46,135.18
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,169.25,93.46
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,119.5,64.45
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,73.47,53.79
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,73.32,53.91
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,73.1,53.94
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,70.88,52.47
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,68.49,50.81
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,64.22,47.42
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.26,42.49
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.29,35.89
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,42.04,28.76
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,29.11,17.22
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,110.02,23.73
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,219.72,166.47
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,312.26,246.94
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,419.61,334.73
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,496.51,395.08
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,576.54,454.34
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,645.02,501.53
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,714.82,547.67
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,765.37,579.52
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,810.17,606.62
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,852.56,631.47
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,893.13,654.62
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,920.77,668.89
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,945.64,681.31
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,953.77,682.92
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,969.36,689.55
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,977.31,691.32
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,981.87,691.13
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,979.4,687.1
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,973.48,681.14
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,961.7,673.47
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,946.52,663.82
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,927.43,650.77
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,905.07,635.72
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,876.19,617.84
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,844.53,598.1
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,809.48,574.81
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,772.06,549.89
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,730.24,522.48
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,686.55,491.86
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,640.12,458.77
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,592.24,423.74
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,541.39,385.52
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,489.72,345.6
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,436.6,303.51
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,383.27,260.2
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,328.85,215.37
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,274.92,170.86
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,220.71,127.62
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,167.82,89.16
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,106.17,52.34
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,59.47,42.37
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,59.08,42.35
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,58.66,42.28
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,56.99,41.17
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,50.31,35.93
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,47.84,33.97
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,45.3,31.85
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,39.69,27.17
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,33.88,22.07
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.53,13.51
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,101.83,12.94
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,203.0,152.78
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,293.87,231.8
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,394.13,314.16
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,469.06,373.6
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,555.42,438.21
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,625.43,488.04
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,696.78,537.12
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,747.99,570.03
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,798.41,601.61
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,840.64,625.89
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,876.58,645.48
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,905.29,660.76
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,931.31,674.16
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,950.01,682.75
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,965.65,689.43
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,963.53,684.86
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,968.92,685.37
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,967.33,681.91
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,962.35,676.51
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,951.08,668.71
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,936.45,658.96
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,916.67,644.72
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,893.76,628.65
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,865.72,610.96
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,834.98,591.51
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,799.7,568.07
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,762.2,543.09
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,721.23,515.69
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,678.47,485.72
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,632.85,452.12
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,585.93,416.9
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,536.35,379.74
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,485.99,341.0
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,433.87,300.03
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,381.6,257.91
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,327.83,214.52
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,266.86,165.75
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,213.5,123.48
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,161.79,86.2
