Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,110.91,57.76
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,68.23,49.4
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,62.27,44.82
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,63.14,45.71
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,60.09,43.51
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,56.78,41.06
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,53.9,38.87
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,50.93,36.48
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,44.33,30.89
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,36.12,23.74
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.81,15.03
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.48,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,102.74,2.94
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,207.04,154.9
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,305.66,240.56
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,421.8,335.12
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,440.77,350.3
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,461.6,365.21
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,435.33,342.49
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,419.91,327.19
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,495.85,383.16
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,573.99,438.62
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,604.37,455.98
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,632.67,471.71
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,729.24,537.24
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,808.71,589.06
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,774.3,559.41
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,719.69,517.63
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,739.3,528.49
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,756.85,537.44
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,880.38,622.2
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,962.16,671.39
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,950.86,663.33
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,936.19,654.03
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,913.77,638.6
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,888.34,621.41
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,859.99,603.98
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,829.02,584.76
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,793.37,561.19
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,755.74,536.24
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,715.35,509.08
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,673.26,479.84
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,620.25,440.1
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,578.51,408.31
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,532.47,377.02
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,478.21,337.25
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,428.68,298.89
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,395.59,272.93
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,332.96,222.08
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,268.69,168.11
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,216.55,127.06
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,166.13,91.05
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,109.36,58.36
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,70.14,50.94
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,68.48,49.82
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,66.6,48.51
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,64.78,47.33
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,62.84,46.01
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,58.68,42.79
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,54.32,39.25
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.66,31.95
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.62,24.92
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.7,13.99
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,13.94,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,74.64,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,154.4,113.87
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,259.32,203.25
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,360.91,286.77
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,434.32,345.55
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,512.43,405.27
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,594.6,464.74
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,671.97,518.46
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,725.12,552.88
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,777.58,585.96
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,821.71,611.5
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,864.3,635.44
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,893.5,650.21
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,914.59,659.47
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,934.12,666.56
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,950.59,671.58
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,959.35,672.69
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,964.78,671.74
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,962.83,666.74
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,957.47,659.8
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,946.68,652.06
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,932.53,642.42
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,906.78,624.48
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,878.19,605.01
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,850.79,588.48
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,820.82,570.24
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,785.44,547.08
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,748.24,521.74
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,707.71,494.68
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,665.77,466.14
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,621.14,435.36
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,575.68,403.19
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,527.4,367.88
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,478.89,331.51
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,424.29,290.35
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,376.04,252.89
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,325.43,213.55
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,276.28,175.19
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,227.28,137.79
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,180.19,105.04
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,134.31,80.35
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,100.87,74.98
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,105.82,79.22
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,109.65,82.55
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,109.37,82.8
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,101.28,76.74
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,88.56,66.77
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,75.32,56.1
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,60.49,43.91
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,45.16,30.94
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,29.01,16.26
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.94,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.9,0.41
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,17.15,8.2
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,26.42,15.99
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,37.03,24.82
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,47.67,33.54
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,116.47,89.59
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,204.64,158.84
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,373.79,291.06
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,551.58,420.99
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,622.42,467.69
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,713.7,526.89
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,754.94,551.7
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,794.8,575.63
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,835.16,599.97
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,879.9,626.43
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,818.3,581.73
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,744.3,530.06
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,720.44,512.66
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,695.12,493.77
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,578.98,414.92
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,468.17,337.75
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,550.76,396.45
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,617.19,441.63
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,602.48,430.76
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,587.26,420.27
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,564.24,404.81
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,541.52,389.49
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,542.0,390.34
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,539.74,388.92
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,378.81,276.35
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,236.34,173.51
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,359.43,263.95
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,459.19,331.78
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,381.56,276.07
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,319.82,233.62
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,310.25,222.36
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,291.29,201.12
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,256.57,177.68
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,222.85,157.26
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,177.97,130.61
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,156.96,124.17
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,142.09,112.59
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,127.05,100.72
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,111.14,87.95
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,95.08,74.86
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,78.13,60.78
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,61.0,46.28
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,45.2,32.72
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,29.11,18.72
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,16.73,7.2
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,24.68,13.3
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,57.94,41.43
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,98.93,75.68
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,135.12,106.03
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,171.53,136.05
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,175.68,138.65
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,165.8,129.79
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,98.64,75.07
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,41.51,28.19
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,203.93,159.71
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,376.49,293.58
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,312.83,242.23
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,235.76,180.71
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,326.85,250.93
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,402.25,307.73
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,421.55,321.22
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,440.22,334.3
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,447.99,339.23
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,455.29,343.86
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,236.05,178.93
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,28.47,16.88
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,101.9,74.72
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,175.39,131.57
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,228.86,172.27
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,281.28,211.64
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,323.81,243.26
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,360.82,270.49
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,198.09,148.4
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,36.5,23.2
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,180.47,135.44
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,309.86,232.8
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,274.26,205.91
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,233.26,175.24
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,228.29,171.7
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,223.2,168.0
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,232.97,175.2
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,246.91,185.38
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,222.65,167.32
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,199.37,150.24
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,161.57,122.64
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,112.58,89.07
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,81.1,63.12
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,46.81,34.35
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,40.14,28.88
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,33.49,23.32
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,27.3,18.01
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,21.11,12.62
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,15.38,7.59
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.65,2.52
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.7,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,10.56,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,21.16,10.65
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,43.72,29.97
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,65.35,48.2
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,91.63,70.27
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,117.74,91.85
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,103.89,80.19
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,92.29,70.28
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,114.12,87.7
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,135.82,104.74
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,168.29,130.11
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,200.75,155.01
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,186.93,143.54
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,173.93,132.87
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,131.03,98.91
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,89.95,66.27
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,140.07,105.72
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,190.54,144.66
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,228.17,172.85
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,265.42,200.32
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,191.18,143.6
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,119.06,87.92
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,165.51,123.97
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,211.4,158.87
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,179.67,134.5
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,148.47,110.58
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,198.42,148.85
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,247.19,185.53
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,233.2,174.86
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,219.45,164.56
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,222.61,167.05
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,225.57,169.36
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,280.38,210.53
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,332.88,249.04
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,271.35,203.5
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,220.72,166.12
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,229.79,173.17
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,225.63,169.92
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,175.78,132.66
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,114.72,86.07
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,71.31,52.02
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,25.6,16.21
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,85.73,67.36
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,134.82,108.73
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,118.69,95.5
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,106.37,85.42
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,88.83,70.68
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,71.15,55.51
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,52.6,39.4
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,33.81,22.84
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,19.4,8.76
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.89,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,25.22,13.66
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,54.98,39.35
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,83.42,63.68
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,126.28,99.65
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,160.54,128.02
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,128.4,100.8
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,109.3,84.08
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,115.22,88.39
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,121.43,92.83
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,134.37,102.56
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,147.28,112.13
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,215.7,165.6
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,302.22,231.35
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,423.85,322.78
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,562.38,422.06
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,578.13,431.32
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,593.07,440.66
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,632.01,465.71
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,668.71,488.54
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,715.28,519.44
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,745.16,538.78
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,647.99,469.76
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,564.81,410.07
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,481.59,351.79
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,409.72,300.38
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,276.33,204.54
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,146.6,107.9
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,121.96,89.37
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,97.66,70.72
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,106.77,77.85
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,115.79,84.88
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.74
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,26.63,15.47
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,24.39,13.74
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,12.0
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,21.69,11.7
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,21.24,11.41
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,102.82,76.15
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,174.47,132.12
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,140.46,106.19
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,107.06,84.16
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,118.6,94.11
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,128.92,103.03
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,113.02,90.29
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,96.97,77.21
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,79.7,62.68
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,62.25,47.72
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,46.13,33.71
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.83,19.35
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,6.65
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.64,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.41
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.02
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,28.18,17.71
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,36.14,24.33
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,77.2,57.87
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,122.55,94.14
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,166.48,129.29
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,210.68,164.03
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,305.58,237.73
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,385.39,297.72
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,501.81,385.04
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,619.45,470.13
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,640.54,481.97
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,659.89,493.06
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,631.44,471.03
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,619.21,460.47
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,615.04,455.34
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,609.86,449.58
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,512.18,378.67
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,406.38,300.99
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,262.81,195.35
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,122.4,89.03
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,235.41,174.81
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,350.06,259.0
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,398.76,294.24
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,443.88,326.64
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,422.46,310.94
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,401.78,296.02
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,436.11,321.46
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,466.29,342.91
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,458.37,336.54
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,436.7,319.69
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,401.46,292.71
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,366.09,265.2
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,319.51,231.16
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,289.54,210.13
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,258.44,185.86
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,225.7,161.69
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,189.73,140.31
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,167.48,133.25
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,147.5,117.45
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,120.94,95.99
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,105.34,83.54
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,89.59,70.7
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,73.32,57.02
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,56.88,42.95
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,41.81,29.88
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,26.46,16.39
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.97,4.58
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,22.67,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,56.76,37.57
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,119.48,92.14
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,171.99,137.02
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,218.45,175.49
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,265.74,213.37
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,185.56,147.34
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,85.19,63.85
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,99.83,75.5
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,114.39,86.82
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,169.62,130.22
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,225.44,172.96
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,291.6,223.03
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,341.64,260.0
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,362.2,274.33
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,382.27,288.33
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,460.83,345.9
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,553.94,411.79
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,557.06,411.41
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,559.28,411.06
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,619.4,453.61
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,686.61,499.48
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,610.49,444.83
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,547.26,399.35
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,594.04,433.23
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,638.61,464.09
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,599.26,436.02
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,564.2,411.33
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,541.72,395.53
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,519.17,379.46
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,299.04,222.13
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,87.88,63.06
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,180.34,134.39
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,266.98,199.09
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,322.83,237.29
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,367.48,263.24
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,322.51,226.34
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,276.09,188.49
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,232.53,162.71
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,222.75,164.68
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,169.87,124.24
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,139.4,110.72
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,115.35,91.35
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,99.65,78.66
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,88.46,69.7
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,76.55,59.96
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.7,51.64
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,56.33,42.65
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.97,32.66
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,33.12,21.94
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.06,7.92
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.19,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,49.7,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,142.8,101.97
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,249.32,196.99
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,351.35,282.28
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,429.92,346.23
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,513.26,411.15
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,588.68,466.75
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,659.78,517.23
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,516.84,406.75
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,369.32,288.16
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,619.21,481.57
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,853.54,646.41
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,877.07,658.97
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,903.71,675.12
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,743.27,558.16
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,540.91,404.67
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,766.81,573.69
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,956.7,702.4
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,944.36,690.35
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,939.35,684.89
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,826.9,605.72
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,692.41,505.49
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,589.31,431.47
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,493.02,360.82
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,614.83,450.48
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,713.64,520.51
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,641.3,467.61
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,577.04,420.85
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,583.8,426.74
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,585.59,428.25
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,544.86,398.44
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,506.13,370.01
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,479.41,349.94
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,449.35,326.6
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,367.07,267.36
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,302.81,222.73
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,295.71,212.52
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,279.0,192.46
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,234.74,157.94
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,190.01,126.2
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,146.25,102.29
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,124.22,97.11
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,99.47,77.22
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,71.3,54.21
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,68.54,52.24
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,65.61,50.03
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,59.31,44.85
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,52.99,39.45
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.66,31.23
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,34.0,22.38
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.2,4.42
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.28,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.07,4.71
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,28.66,17.5
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,44.62,31.0
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,63.55,46.81
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,82.08,62.05
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,74.73,55.82
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,69.14,50.99
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,92.3,69.51
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,115.48,87.76
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,128.97,97.92
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,142.4,107.93
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,144.93,109.56
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,147.65,111.38
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,163.02,122.88
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,178.33,134.21
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,226.26,170.6
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,273.95,206.18
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,306.61,230.16
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,352.39,263.56
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,347.61,259.45
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,332.29,247.87
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,334.21,248.61
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,335.98,249.23
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,300.93,223.31
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,266.75,198.03
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,272.49,202.3
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,277.96,206.27
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,274.22,203.48
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,270.43,200.71
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,309.19,229.38
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,346.81,256.69
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,191.7,142.3
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,32.84,20.34
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,92.01,66.92
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,148.23,110.46
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,83.98,60.73
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.8
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.02,6.42
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.24,5.03
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.03,3.29
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.85
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,24.69,15.43
