Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,40.6,29.05
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,34.39,23.91
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,28.19,18.72
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,22.44,13.78
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,16.7,8.78
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.85,4.48
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.02,0.16
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.5,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,11.42,2.72
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,22.9,12.97
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,34.4,22.83
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,48.34,34.62
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,63.21,47.01
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,83.84,63.92
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,104.28,80.41
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,115.51,89.19
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,126.8,97.93
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,246.54,193.82
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,358.03,279.42
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,371.05,287.45
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,383.48,295.39
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,475.54,363.08
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,548.41,414.62
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,518.55,389.66
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,472.13,353.7
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,403.02,301.32
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,323.32,241.15
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,461.67,341.51
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,593.02,429.64
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,568.56,407.61
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,544.36,387.58
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,342.4,250.77
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,154.48,113.76
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,222.61,165.94
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,288.9,215.1
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,285.81,212.77
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,282.64,210.69
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,312.23,232.91
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,341.58,254.64
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,318.06,237.45
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,295.4,221.0
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,283.83,212.65
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,271.87,203.86
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,230.24,172.99
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,199.98,150.76
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,201.39,151.93
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,188.91,142.57
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,176.18,133.97
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,166.97,134.05
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,132.41,105.99
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,98.41,78.0
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,84.82,66.97
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,71.1,55.59
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,57.25,43.77
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,43.26,31.61
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,30.42,20.32
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,17.6,8.93
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.78,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.14,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.66,2.3
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.06,5.99
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,18.47,9.64
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,34.82,23.04
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,51.23,36.28
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,82.37,61.28
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,115.56,87.51
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,133.55,101.19
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,151.45,114.65
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,198.26,150.87
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,245.1,186.48
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,328.56,248.95
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,395.68,297.73
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,537.22,402.27
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,674.86,499.9
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,749.76,553.26
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,834.33,612.08
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,763.71,560.33
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,705.73,517.56
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,670.64,491.3
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,628.97,460.45
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,606.37,444.22
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,583.8,427.9
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,677.56,501.14
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,736.36,547.07
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,633.04,468.1
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,547.72,402.53
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,563.33,416.78
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,556.42,411.66
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,506.21,371.71
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,455.32,330.34
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,402.63,286.61
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,343.62,237.37
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,289.34,191.25
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,236.01,146.6
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,183.38,105.68
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,133.14,73.09
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,76.28,48.08
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,66.2,49.86
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,65.54,49.52
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,64.81,49.1
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,62.45,47.4
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,59.97,45.51
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,55.61,41.81
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,49.59,36.51
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,40.48,28.43
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,31.07,19.62
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.72,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,49.77,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,142.38,96.35
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,251.15,197.53
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,354.69,284.74
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,191.36,155.1
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.15
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,38.36,25.94
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,70.19,51.69
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,212.85,168.17
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,373.1,293.79
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,629.16,493.33
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,864.8,661.5
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,894.28,677.41
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,921.02,692.44
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,805.61,607.35
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,665.86,499.31
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,834.77,625.59
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,962.88,712.5
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,961.76,708.79
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,957.13,703.66
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,945.25,694.63
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,929.91,683.47
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,908.08,667.02
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,883.09,648.6
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,854.18,628.94
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,822.44,607.37
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,785.7,582.31
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,746.66,555.37
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,703.65,523.56
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,658.81,489.85
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,611.23,453.58
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,562.38,415.46
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,464.66,341.06
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,409.09,299.86
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,386.33,281.77
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,350.37,253.16
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,303.5,209.21
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,237.7,147.23
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,184.76,106.41
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,134.28,74.31
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,76.77,58.06
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,69.74,52.61
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,69.22,52.39
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,68.66,52.13
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,66.09,50.26
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,63.38,48.2
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,58.34,44.02
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,51.13,37.79
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,41.28,29.05
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.1,19.48
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,76.91,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,210.45,142.68
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,316.57,250.16
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,429.66,345.42
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,509.04,409.34
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,592.05,472.72
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,660.08,522.27
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,725.26,567.95
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,775.23,601.8
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,824.02,634.11
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,864.78,659.14
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,893.97,675.83
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,920.5,690.41
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,944.16,702.98
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,961.09,711.02
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,974.72,716.98
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,980.47,719.28
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,982.66,719.44
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,978.78,714.35
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,971.27,707.08
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,957.73,697.19
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,940.65,685.15
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,915.99,667.11
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,888.23,647.16
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,857.56,626.44
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,824.08,603.83
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,786.59,578.65
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,746.83,551.8
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,647.83,476.65
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,566.09,413.87
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,570.48,419.67
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,559.18,411.04
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,507.45,369.85
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,455.03,327.22
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,401.03,282.55
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,341.71,233.37
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,286.71,187.34
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,232.73,142.87
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,179.48,102.08
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,128.45,70.18
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,70.57,52.95
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,66.01,49.53
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,65.31,49.14
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,64.54,48.69
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,61.75,46.62
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,58.81,44.34
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,54.37,40.66
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,49.79,36.64
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.7,26.85
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.83,17.48
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,72.85,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,200.18,132.38
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,300.76,236.0
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,406.15,324.09
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,487.4,389.76
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,572.33,454.66
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,636.58,500.62
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,701.6,545.41
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,753.14,579.69
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,803.81,612.59
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,839.98,633.65
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,879.18,656.5
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,906.87,670.88
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,931.73,683.32
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,950.68,691.86
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,956.37,691.91
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,962.18,693.69
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,964.56,693.41
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,961.45,688.45
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,954.82,681.48
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,826.38,594.87
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,677.58,487.58
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,796.47,576.15
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,879.66,632.03
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,849.19,611.33
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,815.96,589.89
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,778.97,564.76
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,739.65,537.88
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,696.39,507.45
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,651.3,475.06
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,602.71,439.38
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,552.89,401.82
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,475.79,344.04
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,432.56,312.06
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,390.27,280.5
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,350.11,250.18
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,304.96,217.6
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,275.98,197.68
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,237.09,170.71
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,203.56,148.87
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,153.39,120.61
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,118.69,93.1
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,93.16,72.44
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,63.93,48.35
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,61.11,46.28
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,58.15,43.97
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,53.27,39.8
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,48.21,35.27
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,37.21,25.56
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.3,16.04
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,48.09,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,147.15,93.44
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,243.91,189.94
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,344.99,273.68
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,423.7,336.94
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,507.2,400.7
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,581.2,453.34
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,650.72,500.59
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,444.98,345.47
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,200.97,153.53
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,545.64,418.22
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,843.58,615.97
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,817.62,591.73
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,777.43,560.78
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,784.03,560.43
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,787.38,557.45
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,800.75,565.24
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,811.47,571.31
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,762.95,539.16
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,727.87,515.57
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,762.36,540.5
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,802.59,567.82
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,804.79,568.58
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,803.75,567.65
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,752.6,534.6
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,702.21,501.88
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,664.22,476.88
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,629.23,453.29
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,523.24,379.23
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,431.18,313.82
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,500.11,366.82
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,543.97,397.0
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,480.86,348.8
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,436.05,315.03
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,390.47,277.3
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,334.31,228.21
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,285.89,195.1
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,270.77,191.03
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,230.97,162.89
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,206.5,148.79
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,159.36,126.11
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,143.92,114.29
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,127.43,101.17
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,109.88,87.0
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,97.43,77.05
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,84.4,66.38
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,71.08,55.06
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,57.24,43.02
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,42.48,30.02
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,27.27,15.82
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,15.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,43.79,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,122.74,75.19
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,222.13,172.45
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,309.07,245.11
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,381.99,304.23
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,459.3,364.03
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,559.82,437.15
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,659.16,504.89
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,711.98,535.76
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,764.1,564.97
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,680.48,501.9
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,575.79,423.06
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,452.69,335.99
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,326.75,242.99
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,654.02,482.48
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,931.45,659.13
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,799.78,569.94
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,632.55,454.79
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,688.46,494.11
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,726.19,519.01
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,830.57,593.56
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,907.01,644.37
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,769.31,551.33
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,621.27,446.47
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,645.31,464.87
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,658.75,474.66
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,701.06,509.08
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,720.49,526.64
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,680.65,498.12
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,635.97,466.11
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,588.22,431.03
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,539.67,394.35
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,488.8,354.76
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,437.58,313.76
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,385.02,270.88
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,333.23,227.75
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,280.02,191.82
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,273.53,195.26
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,203.24,133.45
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,121.36,69.24
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,78.29,59.56
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,77.68,59.46
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,75.8,58.12
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,73.75,56.63
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,69.85,53.65
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,64.6,49.43
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,57.34,43.32
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.79,36.7
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.99,26.21
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.75,14.31
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,47.66,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,143.27,85.97
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,239.86,188.05
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,337.63,271.06
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,415.99,335.37
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,499.12,400.41
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,571.41,453.58
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,639.75,501.69
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,693.87,538.15
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,747.33,573.28
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,791.47,601.13
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,833.98,627.47
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,864.07,646.01
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,891.6,662.85
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,907.51,671.29
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,926.47,681.92
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,822.03,608.13
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,697.64,515.61
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,577.58,428.95
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,461.18,342.54
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,710.31,529.92
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,895.7,658.45
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,881.78,646.33
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,855.97,627.85
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,826.5,608.27
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,794.36,586.82
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,753.73,559.38
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,716.51,532.74
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,675.07,502.3
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,632.44,470.35
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,585.78,434.96
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,538.08,397.8
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,484.77,355.45
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,433.32,313.28
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,307.57,221.97
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,248.18,184.8
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,265.67,196.31
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,263.07,191.9
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,230.0,167.91
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,199.08,147.0
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,123.83,97.4
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,76.54,58.78
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,74.23,57.11
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,71.71,55.21
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,68.1,52.44
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,64.29,49.39
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,55.97,42.24
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,48.36,35.46
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.89,25.22
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,25.01,13.32
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,46.73,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,140.75,81.08
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,241.39,189.65
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,343.7,277.23
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,422.54,342.86
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,513.15,414.32
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,585.66,468.52
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,659.75,521.93
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,475.8,378.92
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,268.55,210.4
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,576.29,454.32
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,847.81,648.92
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,465.81,365.92
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,41.6,27.51
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,219.48,167.81
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,404.45,306.48
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,344.63,260.24
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,273.82,206.09
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,336.96,253.39
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,385.32,288.88
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,504.75,377.45
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,605.32,450.02
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,643.52,476.79
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,684.42,505.08
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,755.78,561.84
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,797.06,593.7
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,759.48,567.72
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,719.7,539.82
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,676.64,507.7
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,631.77,473.58
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,583.81,436.39
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,534.75,397.45
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,405.75,300.86
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,335.58,250.47
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,335.69,244.0
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,325.39,223.07
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,263.5,170.59
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,209.63,125.86
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,156.92,86.82
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,106.85,58.91
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,68.78,52.02
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,61.54,46.29
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,33.31,22.64
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,10.56,3.36
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.79,1.89
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.03,0.39
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,53.32,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,152.55,84.2
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,254.17,199.38
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,356.7,287.12
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,441.43,356.71
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,526.46,422.76
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,417.11,335.1
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,301.55,239.52
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,379.57,300.5
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,477.37,373.57
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,520.41,403.16
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,562.53,431.74
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,624.32,476.01
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,685.95,519.26
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,674.89,507.32
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,660.88,493.91
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,702.58,523.2
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,742.42,550.59
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,792.43,583.92
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,826.36,606.08
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,783.68,574.25
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,732.6,537.24
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,696.43,510.94
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,660.41,484.58
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,637.92,468.42
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,612.2,449.94
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,513.7,378.85
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,422.6,312.16
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,509.73,378.01
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,578.22,427.4
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,543.97,401.54
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,508.41,374.58
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,465.71,341.69
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,423.03,308.17
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,382.37,276.61
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,340.84,245.02
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,301.98,213.9
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,261.33,181.69
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,218.26,149.31
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,164.09,113.34
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,141.61,111.75
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,130.86,103.35
