Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,119.49,94.37
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,107.52,84.78
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,95.52,75.18
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,82.99,64.9
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,69.53,53.55
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,55.57,41.44
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,39.69,27.39
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,24.0,11.33
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,33.53,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,96.7,48.12
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,210.66,163.33
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,309.55,247.33
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,388.95,313.15
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,473.15,379.93
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,545.41,433.98
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,628.55,492.94
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,683.65,529.81
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,738.13,565.38
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,784.99,593.93
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,830.39,620.9
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,860.14,639.03
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,887.33,655.53
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,902.47,662.73
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,920.36,671.93
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,928.71,675.9
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,933.66,677.88
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,739.18,542.05
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,505.01,369.94
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,450.33,331.1
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,397.74,292.51
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,451.07,330.56
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,501.24,365.23
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,590.1,429.49
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,665.97,482.87
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,696.42,507.86
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,709.21,519.91
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,624.65,456.29
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,553.25,402.47
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,549.88,401.67
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,528.02,384.95
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,477.59,345.13
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,427.0,304.3
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,374.51,261.17
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,322.3,217.59
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,274.09,184.66
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,258.11,179.68
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,217.94,150.05
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,176.75,124.14
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,115.83,89.87
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,78.64,59.78
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,76.38,58.18
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,73.93,56.35
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,69.99,53.35
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,64.21,48.67
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.79,41.57
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,47.03,33.9
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.71,22.96
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.95,8.91
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,45.2,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,133.11,63.31
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,234.11,181.65
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,332.02,265.41
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,410.99,330.22
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,494.75,395.5
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,567.98,449.04
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,637.46,497.38
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,691.34,532.96
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,744.51,567.03
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,785.96,591.29
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,825.51,613.81
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,856.05,632.03
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,884.03,648.53
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,609.3,455.2
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,270.51,200.85
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,634.03,474.14
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,929.16,671.77
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,927.55,666.06
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,922.46,661.04
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,910.19,652.49
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,894.57,641.95
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,872.29,627.6
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,847.02,611.35
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,816.97,591.63
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,784.31,570.16
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,747.88,544.17
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,709.39,516.23
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,666.36,486.51
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,621.84,454.93
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,522.57,381.2
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,453.67,329.93
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,446.71,323.58
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,423.83,301.36
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,370.7,258.92
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,329.26,225.57
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,280.26,186.3
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,234.08,150.55
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,192.39,125.53
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,173.48,122.17
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,151.11,118.66
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,153.04,120.91
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,139.2,110.05
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,130.12,103.0
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,111.92,88.43
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,93.28,73.18
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,74.5,57.42
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,55.31,40.93
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,36.7,24.6
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,17.59,5.13
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,22.1,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,57.81,22.12
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,158.65,121.94
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,242.87,194.02
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,120.66,96.2
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,38.86,25.87
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,71.74,51.96
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,130.45,98.11
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,191.11,144.65
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,291.13,219.91
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,378.27,282.77
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,502.08,371.83
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,606.37,443.58
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,668.01,483.39
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,711.58,510.79
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,797.04,570.55
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,866.77,618.23
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,779.58,554.9
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,692.03,492.31
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,657.21,469.35
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,622.94,446.05
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,492.46,355.99
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,374.32,272.2
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,352.1,256.98
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,330.72,241.81
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,380.61,278.03
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,416.4,302.98
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,367.16,267.72
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,316.92,232.12
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,330.63,237.96
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,327.78,227.77
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,279.82,188.07
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,228.18,146.4
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,188.5,122.96
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,170.66,120.61
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,119.96,93.43
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,91.32,70.53
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,87.32,67.52
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,82.37,63.65
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,75.97,58.6
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.24,53.1
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,59.12,44.51
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.56,35.24
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.97,22.24
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.49,4.85
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,33.38,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,93.84,34.69
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,207.44,160.29
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,302.87,242.2
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,382.26,307.79
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,466.46,374.12
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,534.73,424.76
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,605.15,474.12
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,667.69,516.16
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,723.04,551.71
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,768.71,579.55
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,812.77,605.66
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,843.92,623.39
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,872.53,639.3
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,769.14,564.34
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,650.47,476.42
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,569.46,418.46
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,489.31,359.75
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,578.24,422.34
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,661.79,478.25
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,784.61,566.09
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,884.05,632.8
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,854.8,613.08
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,828.45,595.89
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,799.05,576.54
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,767.24,555.31
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,731.09,529.71
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,693.16,502.54
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,651.44,473.28
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,608.52,442.48
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,526.72,382.37
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,463.63,336.09
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,414.44,300.8
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,365.48,265.78
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,348.63,247.99
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,314.61,212.92
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,263.91,172.03
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,215.05,134.22
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,165.19,99.69
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,117.33,75.77
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,97.34,75.14
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,95.88,74.4
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,91.33,70.91
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,86.49,67.13
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.5,61.59
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,72.16,55.57
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,61.37,46.39
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,51.38,37.55
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,34.89,22.85
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.91,2.15
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,26.67,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,76.94,22.87
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,173.59,132.64
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,263.67,209.44
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,356.57,285.12
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,440.29,351.3
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,507.68,402.66
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,577.02,453.72
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,633.09,493.07
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,689.21,531.22
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,732.89,559.56
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,783.44,592.3
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,695.86,525.3
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,591.72,445.86
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,570.46,428.37
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,565.27,421.72
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,750.13,556.66
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,906.9,664.23
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,780.85,571.59
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,635.16,464.43
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,771.58,564.76
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,877.23,638.73
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,854.26,621.04
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,833.6,605.99
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,803.89,586.19
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,771.66,563.95
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,736.23,539.12
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,698.47,512.25
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,655.49,481.3
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,611.12,448.65
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,563.95,413.21
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,515.55,375.85
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,409.86,297.97
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,347.41,254.22
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,337.75,240.76
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,306.19,205.86
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,253.76,163.08
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,203.03,123.58
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,152.77,89.35
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,105.09,67.17
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,100.83,78.06
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,110.18,86.23
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,102.19,79.93
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.67,73.12
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,83.82,65.21
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,76.41,59.13
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,63.33,48.0
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,49.81,36.17
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,33.68,21.7
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,17.63,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,47.8,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,134.92,35.54
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,251.08,194.41
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,368.34,295.2
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,452.12,364.8
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,540.16,433.54
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,352.17,284.19
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,128.28,98.42
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,195.42,152.26
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,251.19,195.54
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,394.06,306.84
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,540.78,415.98
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,495.82,379.3
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,465.99,354.27
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,529.46,400.21
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,592.03,444.16
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,669.42,498.86
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,727.9,539.59
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,845.5,624.78
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,922.65,674.65
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,908.89,664.26
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,891.73,652.35
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,801.0,587.27
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,694.14,506.31
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,749.57,550.83
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,776.44,572.59
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,738.69,546.59
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,698.92,517.67
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,611.83,451.98
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,541.22,398.25
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,514.66,378.79
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,485.14,356.31
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,317.44,234.08
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,189.81,140.56
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,219.08,162.72
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,248.5,184.48
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,220.92,164.41
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,205.31,153.57
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,185.28,138.93
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,165.86,124.88
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,155.84,123.44
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,148.38,118.03
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,132.42,105.31
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,115.79,91.87
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,99.38,78.54
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,82.4,64.42
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,61.14,46.22
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.85,27.79
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.38,17.25
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.55,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,34.24,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,94.42,15.77
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,219.47,168.24
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,327.38,261.24
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,410.38,330.35
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,505.44,405.33
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,320.14,258.04
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,74.67,55.19
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,214.15,168.99
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,369.05,289.34
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,459.29,357.62
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,569.68,438.52
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,738.72,564.37
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,897.45,672.1
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,788.17,591.76
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,655.28,489.91
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,812.9,607.05
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,930.0,685.52
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,926.86,680.21
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,920.18,673.55
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,906.3,663.62
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,889.0,651.59
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,866.19,634.91
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,840.22,616.24
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,713.03,524.63
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,582.19,425.81
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,656.36,484.89
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,697.47,517.79
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,653.83,484.95
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,608.39,450.49
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,517.27,380.86
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,454.98,333.39
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,437.76,319.32
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,404.19,291.5
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,356.95,251.05
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,296.24,198.02
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,243.67,155.04
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,192.82,115.72
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,146.51,86.34
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,105.72,71.56
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,90.49,69.64
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,84.5,65.1
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,82.41,63.6
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,78.82,60.81
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,72.92,56.11
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.75,51.01
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,57.2,42.79
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,48.36,34.82
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,32.46,20.3
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,24.45,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,73.33,4.23
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,177.92,134.86
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,291.08,231.1
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,375.11,301.02
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,464.94,372.69
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,333.63,266.98
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,173.69,134.98
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,219.18,171.25
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,264.73,206.61
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,555.33,434.24
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,814.5,620.27
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,491.39,381.16
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,119.98,88.57
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,154.96,115.69
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,189.93,141.98
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,582.82,444.4
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,916.7,676.0
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,804.44,593.64
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,677.87,498.89
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,672.55,494.74
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,665.73,489.01
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,767.1,565.24
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,834.45,612.63
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,803.7,591.04
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,770.28,568.22
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,733.03,542.32
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,693.62,513.51
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,650.69,481.53
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,606.03,447.63
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,481.48,354.39
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,394.42,289.56
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,409.62,298.33
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,399.89,283.26
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,346.43,238.42
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,294.77,194.94
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,241.53,150.94
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,182.75,105.53
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,131.02,72.21
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,82.05,53.78
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,74.06,55.86
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,73.44,55.68
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,72.27,54.92
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,71.09,54.11
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,65.5,49.66
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,59.79,44.92
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.48,37.77
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.88,30.07
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.78,17.03
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.69,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,13.22,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,31.94,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,153.7,115.64
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,250.9,199.77
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,349.71,281.73
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,442.31,356.17
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,524.16,419.78
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,609.94,483.14
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,674.49,527.92
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,732.14,566.43
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,784.6,600.27
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,835.68,632.41
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,865.87,650.91
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,887.75,663.79
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,910.45,675.98
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,929.95,686.0
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,937.05,689.21
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,940.61,690.31
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,937.74,686.23
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,922.34,674.06
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,909.06,664.63
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,892.38,653.04
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,869.35,636.05
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,843.25,617.15
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,812.08,596.15
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,778.23,573.31
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,740.19,545.7
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,700.02,515.56
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,655.99,483.1
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,610.29,448.72
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,561.48,411.23
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,509.01,370.17
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,456.06,327.6
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,402.88,283.79
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,347.99,238.01
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,293.69,192.35
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,239.05,147.75
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,185.93,107.24
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,126.45,68.79
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,76.65,57.64
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,71.75,53.98
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,70.97,53.66
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,69.64,52.75
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,68.28,51.79
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,64.36,48.81
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,58.49,44.02
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,50.1,36.74
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.43,28.92
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.26,15.6
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,14.18,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,39.85,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,154.39,115.79
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,251.05,199.82
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,349.04,281.18
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,440.26,354.67
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,518.88,415.97
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,601.09,477.06
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,664.94,521.6
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,721.81,559.8
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,773.45,593.29
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,823.71,625.11
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,854.09,643.89
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,881.84,660.91
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,898.37,668.96
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,917.58,678.93
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,925.08,682.46
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,929.09,683.89
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,927.01,680.07
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,912.58,668.25
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,899.37,658.58
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,882.77,646.77
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,863.44,632.24
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,840.58,615.48
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,809.06,594.21
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,774.78,571.06
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,736.76,543.72
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,696.38,513.25
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,651.82,480.19
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,605.48,445.12
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,556.48,407.37
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,506.24,367.66
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,453.33,325.51
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,399.93,281.74
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,345.08,235.61
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,283.92,184.61
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,228.62,139.18
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,174.61,97.96
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,120.97,64.66
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,69.72,52.2
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,72.8,55.1
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,85.36,65.86
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,79.81,61.47
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,73.05,56.01
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,65.23,49.65
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,57.0,42.75
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,47.16,34.23
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.9,25.1
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.94,13.41
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,14.55,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
