Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,81.93,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,212.65,159.46
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,323.96,254.45
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,226.71,180.03
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,94.1,71.44
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,120.52,93.21
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,147.08,114.24
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,142.61,109.96
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,138.7,106.15
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,141.73,107.98
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,145.2,110.14
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,289.01,222.52
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,440.75,335.24
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,534.05,402.97
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,643.56,480.12
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,655.77,486.9
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,666.09,493.15
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,796.63,589.48
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,906.11,663.7
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,892.93,654.1
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,868.54,638.18
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,849.02,624.35
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,826.04,608.19
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,795.37,587.77
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,761.98,565.46
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,724.08,539.16
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,683.89,509.91
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,640.44,477.64
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,595.23,443.27
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,546.35,405.3
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,496.34,365.4
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,403.36,295.57
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,355.85,262.7
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,337.05,245.14
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,313.61,222.06
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,270.11,188.04
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,228.5,157.26
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,151.33,96.48
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,68.3,51.47
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,60.68,45.46
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,59.68,44.91
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,58.84,44.37
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,58.02,43.81
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,54.4,40.89
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,50.64,37.71
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,44.02,31.84
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,35.48,24.07
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,23.08,11.62
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.73,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,88.83,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,206.23,157.18
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,311.54,251.55
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,394.4,321.64
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,482.92,392.65
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,557.81,447.77
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,628.82,496.97
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,683.49,532.88
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,737.49,566.88
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,779.36,590.43
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,819.34,611.96
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,849.65,628.14
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,877.31,642.43
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,890.26,647.62
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,905.75,654.7
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,913.47,658.16
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,917.72,659.62
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,915.05,655.56
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,908.83,649.49
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,894.96,640.04
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,877.7,628.62
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,855.19,613.26
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,836.58,600.5
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,805.17,580.14
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,770.93,557.98
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,732.37,531.66
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,691.4,502.1
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,553.16,401.89
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,442.08,320.23
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,483.88,351.78
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,499.11,359.25
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,446.3,316.7
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,392.86,272.86
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,338.03,227.44
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,277.07,177.34
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,232.68,149.38
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,225.63,153.99
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,148.44,93.88
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,66.59,49.6
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,65.32,48.92
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,58.0,43.12
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,56.01,41.62
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,53.91,39.98
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,50.44,37.28
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,46.84,34.31
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,40.02,28.3
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,32.93,21.78
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,21.67,9.95
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,109.72,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,232.58,174.01
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,347.06,273.47
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,432.73,343.2
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,522.72,411.94
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,589.55,459.69
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,657.36,506.08
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,710.54,541.49
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,762.96,575.57
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,801.95,598.66
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,833.91,616.74
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,732.95,545.34
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,606.98,452.08
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,627.89,465.14
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,646.94,475.69
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,802.7,585.97
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,929.01,666.7
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,915.18,654.78
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,907.38,648.36
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,893.36,639.33
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,875.98,628.28
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,853.55,612.8
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,827.98,595.39
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,796.61,574.97
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,762.56,552.77
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,723.93,526.43
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,683.2,497.77
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,639.41,466.06
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,593.94,432.35
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,544.77,395.29
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,491.63,354.32
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,438.29,311.84
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,384.76,268.06
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,330.29,222.85
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,276.58,178.07
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,222.21,134.45
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,169.43,95.75
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,110.59,60.76
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,70.82,53.13
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,69.98,52.8
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,69.07,52.36
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,67.24,51.02
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,65.35,49.58
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,60.42,45.6
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,53.73,39.94
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,45.17,32.44
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,36.32,24.37
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,21.95,9.26
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,71.86,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,203.29,149.98
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,312.23,245.45
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,396.11,314.68
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,491.48,389.36
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,465.49,367.99
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,419.06,330.73
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,461.24,360.85
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,502.63,388.91
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,527.67,403.94
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,550.36,417.13
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,588.01,441.81
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,624.31,464.93
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,655.11,483.31
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,684.13,500.21
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,639.54,465.65
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,578.31,420.66
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,548.69,397.95
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,519.03,375.08
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,557.31,401.78
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,592.8,425.68
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,567.65,406.58
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,542.84,388.3
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,624.91,447.06
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,692.6,493.61
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,564.12,403.59
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,452.23,324.38
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,397.14,286.73
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,345.94,250.88
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,409.89,297.17
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,462.35,332.06
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,369.22,266.36
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,308.86,225.43
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,297.71,208.39
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,271.51,174.38
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,217.61,131.07
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,165.33,93.06
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,107.26,59.49
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,71.61,53.58
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,70.46,52.99
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,69.21,52.27
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,67.39,50.94
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,65.52,49.52
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,60.6,45.65
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,53.75,39.94
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,44.8,32.09
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.56,23.64
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,21.17,7.63
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,178.72,130.68
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,302.82,238.78
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,384.64,306.47
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,477.96,379.53
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,548.75,431.66
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,620.94,482.42
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,674.78,518.51
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,727.98,553.23
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,768.48,578.8
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,807.1,602.79
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,836.06,619.64
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,857.34,631.36
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,737.1,545.81
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,578.87,428.86
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,350.94,264.02
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,116.43,84.71
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,226.39,168.48
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,349.78,258.65
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,352.37,259.79
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,354.7,261.2
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,508.92,374.79
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,649.14,473.62
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,564.18,411.98
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,490.74,358.72
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,548.52,401.3
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,592.72,432.37
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,592.61,433.94
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,576.09,422.29
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,527.44,384.65
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,477.63,345.23
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,425.21,303.47
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,372.63,260.41
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,318.68,215.07
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,265.14,170.05
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,224.55,145.64
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,218.36,151.58
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,181.03,129.07
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,165.58,129.85
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,108.48,84.18
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,63.14,47.22
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,59.21,44.15
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,55.01,40.75
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,51.2,37.75
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,47.27,34.46
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,39.17,27.33
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,30.7,19.55
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.9,2.62
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,24.84,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,128.53,91.96
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,207.41,162.7
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,283.93,226.32
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,364.24,290.17
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,432.19,340.96
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,519.06,402.47
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,575.64,440.96
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,632.39,478.44
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,680.0,508.54
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,726.67,537.29
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,646.51,478.79
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,579.17,428.68
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,712.79,523.56
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,836.99,607.01
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,599.72,441.07
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,356.69,262.75
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,237.24,175.61
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,119.9,86.81
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,496.23,372.83
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,826.02,598.51
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,805.45,580.76
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,782.21,564.18
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,541.53,396.04
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,309.21,225.51
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,426.78,312.28
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,525.94,382.01
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,555.32,404.08
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,565.78,411.33
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,520.2,376.7
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,474.74,341.64
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,426.93,304.12
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,379.76,266.3
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,328.39,224.44
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,275.8,181.34
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,226.49,143.15
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,179.49,110.29
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,133.06,85.3
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,104.51,80.5
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,121.08,94.53
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,140.35,110.79
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,107.13,83.84
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,80.59,62.08
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,71.76,54.87
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,62.52,47.04
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,48.96,35.29
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,35.67,23.35
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,18.32,2.61
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,53.82,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,199.32,143.68
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,306.85,240.88
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,389.87,308.53
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,484.69,380.31
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,553.39,426.55
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,623.31,470.18
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,677.55,505.32
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,731.15,539.22
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,771.64,563.75
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,810.2,586.8
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,839.08,601.77
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,860.5,611.99
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,877.76,619.68
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,891.79,625.46
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,898.61,628.19
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,901.96,629.04
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,743.36,523.94
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,560.65,396.73
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,728.5,515.95
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,858.96,599.47
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,831.43,579.98
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,807.92,565.03
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,776.9,546.37
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,743.16,525.78
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,704.8,500.99
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,664.26,473.94
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,540.03,385.99
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,441.69,315.56
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,470.71,336.92
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,476.2,336.87
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,424.06,295.74
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,365.89,249.41
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,311.69,205.17
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,258.78,161.93
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,204.75,119.53
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,152.34,83.15
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,93.31,51.95
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,66.57,49.06
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,65.47,48.48
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,64.29,47.8
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,61.46,45.73
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,58.47,43.46
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,53.59,39.47
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,48.51,35.13
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,39.99,27.66
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.59,18.2
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.95,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,66.68,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,212.75,152.26
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,325.9,255.99
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,411.92,327.06
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,502.67,397.14
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,568.43,443.36
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,635.23,487.45
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,688.44,519.54
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,740.94,549.06
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,778.85,566.96
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,814.64,582.25
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,838.05,594.39
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,863.59,607.99
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,878.56,615.01
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,890.19,620.21
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,581.59,420.32
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,224.29,162.68
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,460.7,336.12
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,678.19,481.27
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,626.87,443.59
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,566.96,402.54
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,572.45,406.86
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,576.14,409.42
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,524.74,373.63
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,473.35,337.97
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,518.46,370.02
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,552.32,392.89
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,526.89,375.1
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,500.45,356.64
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,495.05,352.83
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,468.45,330.93
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,416.08,289.51
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,363.56,247.07
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,301.53,205.15
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,284.69,200.52
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,225.52,147.21
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,150.08,83.62
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,99.92,59.56
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,77.92,58.31
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,76.66,57.64
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,75.3,56.87
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,71.82,54.19
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,68.15,51.28
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,60.35,45.0
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,53.28,39.07
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,42.39,29.58
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,31.1,19.23
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,35.57,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,174.4,122.12
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,273.38,214.23
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,357.13,284.22
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,446.86,355.54
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,516.77,408.42
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,596.51,465.43
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,651.52,502.29
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,705.9,537.59
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,748.52,563.75
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,789.37,588.19
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,819.07,605.09
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,846.15,620.09
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,863.84,628.05
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,873.07,630.62
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,880.12,632.66
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,883.76,632.62
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,880.72,627.2
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,874.22,619.78
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,860.55,607.36
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,843.56,593.04
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,820.4,575.02
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,801.1,559.59
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,710.14,496.45
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,616.31,429.82
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,619.19,432.17
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,614.35,427.95
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,581.39,406.05
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,546.61,382.55
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,511.35,358.39
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,467.4,325.42
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,415.05,285.01
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,362.26,243.03
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,304.3,201.01
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,273.69,181.04
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,227.67,147.04
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,183.15,117.37
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,113.8,73.16
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,67.81,50.26
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,60.22,44.28
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,59.1,43.54
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,56.36,41.42
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,53.48,39.12
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,49.15,35.67
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,44.68,31.88
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,36.85,24.96
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,27.35,16.05
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.82,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,46.61,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,200.78,139.69
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,321.76,252.75
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,410.23,326.9
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,503.59,400.57
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,575.09,452.93
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,648.24,503.87
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,701.26,538.54
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,753.55,571.44
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,788.12,590.25
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,825.13,610.28
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,853.26,625.63
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,878.49,638.86
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,894.29,644.99
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,897.81,643.3
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,902.7,643.25
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,904.11,641.12
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,899.61,635.98
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,891.54,628.83
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,876.84,619.95
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,858.7,608.95
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,835.32,593.38
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,808.7,575.74
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,776.39,555.18
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,741.3,532.66
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,702.14,505.78
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,660.65,476.6
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,615.53,443.89
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,568.65,409.01
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,518.18,370.7
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,466.63,330.37
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,413.24,287.41
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,359.45,243.1
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,304.3,197.28
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,249.52,152.19
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,186.11,103.45
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,131.79,67.47
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,78.66,44.95
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,62.37,45.51
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,61.19,44.84
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,54.51,39.6
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,52.26,37.96
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,49.91,36.17
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,45.79,32.85
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,41.54,29.23
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,33.97,22.51
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,26.14,14.84
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,13.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
