Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,177.48,74.47
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,352.11,282.46
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,442.77,364.07
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,539.08,442.99
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,606.82,495.77
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,671.04,543.17
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,723.15,577.91
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,774.03,609.97
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,812.72,630.68
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,848.99,648.68
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,873.99,662.0
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,887.52,667.64
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,901.27,673.63
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,911.5,677.39
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,914.84,677.4
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,914.46,675.2
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,906.7,667.12
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,895.22,656.89
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,877.86,644.31
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,856.92,629.59
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,830.81,610.44
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,801.31,589.25
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,766.36,566.26
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,728.52,539.74
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,686.56,508.97
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,642.17,475.74
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,594.19,439.56
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,544.39,400.95
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,491.29,358.52
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,437.03,313.81
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,381.0,266.93
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,324.54,218.72
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,266.71,169.57
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,209.32,122.62
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,151.81,81.38
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,95.64,53.01
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,56.03,42.17
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,55.23,41.68
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,53.57,40.51
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,51.87,39.27
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,48.81,36.71
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,45.68,33.99
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,37.14,26.56
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,32.39,22.16
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,23.82,13.87
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.9,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,46.86,12.17
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,96.51,73.23
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,139.86,111.69
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,182.51,148.17
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,220.64,179.44
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,258.52,209.41
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,276.87,222.31
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,278.54,222.05
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,443.26,349.54
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,597.76,460.4
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,512.02,393.52
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,421.89,324.26
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,505.21,386.35
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,603.19,455.03
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,454.53,344.68
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,309.75,234.87
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,403.76,305.57
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,505.82,377.88
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,546.6,406.04
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,592.9,437.74
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,606.31,445.99
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,616.27,451.96
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,564.79,414.36
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,513.72,377.49
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,372.3,276.17
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,241.13,179.52
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,353.57,263.51
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,446.11,327.93
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,383.78,282.31
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,332.63,246.03
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,317.7,234.41
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,304.08,222.78
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,247.24,182.38
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,207.74,155.72
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,194.47,146.02
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,179.15,135.7
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,104.54,82.53
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,15.86,7.94
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,13.64,6.12
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,11.43,4.26
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.23,2.36
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.02,0.44
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.26,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.19,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.87,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,127.34,32.94
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,252.75,198.15
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,340.96,275.11
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,435.68,351.57
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,510.27,407.96
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,584.33,460.39
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,641.44,499.0
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,697.82,535.83
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,740.77,562.28
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,781.73,586.9
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,811.84,604.98
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,839.17,621.22
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,855.9,630.44
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,869.32,637.67
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,870.24,637.46
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,873.14,638.84
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,868.02,633.87
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,859.35,626.82
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,844.1,616.84
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,825.45,604.76
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,805.09,590.45
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,786.28,577.24
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,752.07,554.23
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,715.0,527.62
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,673.34,496.64
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,629.37,463.35
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,582.08,427.47
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,533.02,389.27
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,480.88,347.85
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,427.76,304.39
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,372.22,257.9
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,316.36,210.44
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,260.5,163.71
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,198.43,114.52
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,142.1,75.63
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,87.56,50.34
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,64.72,48.95
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,63.54,48.15
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,55.86,41.94
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,53.97,40.56
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,50.77,37.9
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,47.48,35.04
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,41.45,29.8
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,35.23,24.12
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.49,13.7
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,14.55,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,125.56,20.27
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,250.9,194.32
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,339.31,271.83
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,438.05,351.99
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,511.23,408.19
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,585.82,461.95
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,642.27,501.58
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,698.09,539.54
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,741.96,568.08
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,784.04,594.82
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,812.28,612.35
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,833.11,624.9
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,849.11,633.08
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,861.77,639.12
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,867.19,641.75
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,869.06,642.23
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,754.21,560.53
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,629.01,467.2
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,739.09,550.12
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,820.25,607.57
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,794.4,588.22
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,765.55,567.54
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,732.11,543.67
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,695.99,517.51
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,655.58,486.83
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,612.9,453.91
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,566.32,418.13
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,518.25,380.3
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,467.23,339.38
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,415.3,296.58
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,361.6,251.47
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,307.9,205.81
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,253.07,160.01
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,199.46,117.52
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,145.91,81.21
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,87.0,52.47
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,68.79,52.16
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,67.96,51.67
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,65.53,49.92
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,62.99,48.02
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,59.05,44.75
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,54.99,41.23
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,47.14,34.44
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.98,27.06
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,24.68,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,13.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,93.85,2.9
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,205.46,157.5
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,292.73,235.15
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,387.19,314.18
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,465.49,377.68
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,553.69,445.85
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,610.27,486.94
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,666.29,526.46
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,711.98,557.58
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,756.05,587.0
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,578.63,450.99
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,352.17,272.12
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,397.97,306.73
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,457.76,350.14
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,665.97,509.23
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,842.18,634.64
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,836.08,628.3
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,826.56,620.95
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,629.53,476.14
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,415.44,312.27
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,472.52,354.88
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,516.25,386.1
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,555.33,415.16
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,581.58,434.34
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,535.41,398.64
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,492.3,365.55
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,469.52,348.27
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,445.18,329.38
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,434.08,318.2
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,400.46,286.38
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,347.38,241.3
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,294.35,195.93
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,240.73,150.72
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,188.55,109.4
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,136.08,74.46
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,78.76,47.83
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,64.09,48.05
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,63.05,47.37
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,61.16,46.05
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,59.21,44.64
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,55.51,41.56
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,51.71,38.26
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,44.61,32.12
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.54,24.0
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,23.1,11.59
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,116.25,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,234.6,178.88
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,324.43,259.22
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,425.42,342.63
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,501.5,402.7
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,579.29,460.42
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,634.57,499.3
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,689.28,536.43
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,561.22,437.43
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,397.21,308.03
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,622.07,479.85
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,823.37,618.7
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,840.06,625.24
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,853.43,631.06
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,857.36,631.92
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,857.74,630.65
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,844.24,619.09
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,834.82,610.56
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,819.05,597.97
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,799.93,583.38
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,776.63,566.51
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,749.99,547.52
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,716.68,524.19
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,680.7,498.15
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,641.12,469.1
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,599.28,437.77
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,553.08,402.55
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,505.29,365.21
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,454.69,324.21
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,403.08,281.46
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,349.96,237.81
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,296.61,193.31
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,234.42,142.42
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,179.37,99.54
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,125.12,64.18
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,72.72,44.02
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,60.64,44.61
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,59.29,43.67
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,57.02,42.03
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,49.85,36.25
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,46.46,33.53
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,42.98,30.59
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,37.17,25.57
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,31.2,20.12
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.76,9.2
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,115.73,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,235.39,177.7
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,325.53,258.53
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,428.19,342.8
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,514.54,410.96
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,603.43,477.34
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,656.02,513.71
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,707.99,548.42
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,604.69,469.75
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,480.38,371.73
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,662.72,509.38
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,836.41,626.79
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,718.79,540.48
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,580.95,435.56
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,592.14,443.37
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,601.72,449.18
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,742.45,551.86
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,844.22,619.15
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,554.29,415.82
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,231.66,171.57
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,251.59,186.78
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,270.86,200.56
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,424.58,315.28
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,555.7,408.55
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,590.22,434.21
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,597.95,439.29
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,510.02,372.56
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,443.01,322.5
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,431.25,310.77
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,399.43,279.86
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,345.05,234.04
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,290.41,187.69
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,236.11,143.03
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,176.04,97.14
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,121.83,62.6
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,69.55,51.96
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,61.52,45.56
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,60.94,45.25
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,53.43,39.23
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,51.43,37.75
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,49.26,36.04
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,47.17,34.24
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,40.26,28.18
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,33.13,21.62
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,20.42,8.2
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,10.01,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,13.37,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,29.37,17.05
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,57.74,41.37
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,84.63,63.99
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,126.22,98.22
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,158.84,124.55
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,172.19,134.53
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,172.21,133.78
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,365.53,287.81
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,551.58,427.29
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,541.25,416.21
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,527.51,403.86
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,316.61,244.41
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,111.16,82.17
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,117.02,86.8
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,122.84,91.17
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,274.51,208.23
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,418.97,315.02
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,633.31,478.99
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,792.72,594.34
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,692.27,518.05
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,582.34,433.42
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,634.51,476.53
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,663.93,501.33
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,623.29,470.16
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,581.11,437.4
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,492.44,368.69
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,424.29,316.51
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,418.59,309.14
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,392.02,281.99
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,340.64,238.4
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,283.91,190.48
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,231.99,147.11
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,182.02,108.36
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,131.46,75.93
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,83.36,64.47
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,78.87,61.08
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,78.12,60.79
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,74.96,58.43
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,71.67,55.89
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,63.39,48.94
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,56.03,42.58
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,46.37,34.05
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,36.37,24.85
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.97,8.52
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,121.58,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,252.47,195.2
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,344.66,283.17
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,443.35,368.0
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,515.5,427.5
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,589.29,484.97
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,643.2,524.3
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,696.47,561.65
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,737.06,587.43
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,771.43,607.96
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,798.77,623.93
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,823.21,637.62
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,839.72,645.9
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,852.88,651.92
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,856.91,651.7
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,857.35,649.24
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,844.87,637.16
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,836.14,627.97
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,819.9,614.45
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,800.25,598.85
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,775.18,580.0
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,746.96,559.04
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,713.64,534.47
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,677.61,507.55
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,637.68,476.39
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,595.38,442.92
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,548.73,406.39
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,500.48,367.67
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,449.64,326.03
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,397.64,282.34
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,343.56,236.2
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,289.27,189.61
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,220.54,147.52
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,219.96,162.47
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,150.18,99.31
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,67.71,51.35
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,64.25,48.69
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,61.47,46.52
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,53.54,40.05
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,51.13,38.18
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,47.0,34.75
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,42.71,31.02
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,36.41,25.42
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,29.95,19.31
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.73,2.87
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,134.57,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,334.54,257.91
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,421.24,345.51
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,522.74,430.78
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,591.88,485.44
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,661.87,537.61
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,713.52,573.5
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,763.98,607.1
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,705.89,560.9
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,624.49,496.14
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,651.5,513.63
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,676.18,528.39
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,696.77,539.39
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,714.87,548.46
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,819.38,622.92
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,899.69,675.9
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,890.93,666.92
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,878.36,656.35
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,860.38,643.6
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,838.71,628.49
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,810.56,608.19
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,779.11,585.69
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,743.09,560.05
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,704.13,531.06
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,661.19,497.56
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,615.81,461.57
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,566.75,422.86
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,515.83,381.61
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,462.08,337.0
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,407.22,290.31
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,350.11,241.42
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,292.61,191.77
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,233.95,142.16
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,175.99,97.19
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,118.06,61.71
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,64.23,49.1
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,54.97,41.45
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,54.4,41.11
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,52.2,39.53
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,49.97,37.86
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,46.74,35.14
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,39.79,29.04
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,34.15,23.91
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,28.4,18.28
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,13.97,1.3
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
