Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,430.79,360.66
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,518.21,440.45
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,575.95,492.05
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,633.39,539.85
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,666.25,564.94
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,702.98,591.98
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,728.48,609.51
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,751.06,624.37
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,763.73,631.36
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,772.95,635.73
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,775.29,634.37
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,773.89,630.35
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,764.97,621.12
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,752.32,609.32
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,734.27,593.47
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,712.61,574.51
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,685.26,550.22
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,654.62,523.29
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,619.02,493.09
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,580.54,460.03
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,537.93,422.22
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,492.95,381.77
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,444.64,338.48
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,394.61,292.89
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,341.95,244.61
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,288.28,195.41
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,233.18,146.35
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,177.9,100.79
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,122.64,63.65
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,68.67,43.19
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,54.86,43.24
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,47.09,36.52
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,44.72,34.48
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,42.32,32.35
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,39.41,29.79
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,36.53,27.1
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,30.76,21.6
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,24.94,15.29
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,12.2,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,139.22,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,327.43,236.75
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,414.82,342.62
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,503.94,421.45
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,561.55,471.23
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,618.84,517.41
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,651.4,541.14
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,687.68,566.66
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,713.59,585.18
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,736.7,601.26
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,750.88,609.66
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,761.63,615.42
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,763.42,613.94
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,761.58,609.99
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,753.46,601.9
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,741.65,591.25
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,723.43,574.93
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,701.68,555.91
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,674.53,532.71
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,644.11,506.76
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,609.11,477.84
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,571.27,446.11
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,529.35,409.85
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,485.16,370.99
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,437.69,329.23
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,388.53,285.17
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,336.91,238.1
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,284.39,190.32
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,229.84,142.58
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,175.19,98.27
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,120.19,61.69
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,66.25,41.28
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,53.32,41.36
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,51.34,39.81
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,43.86,33.36
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,42.29,32.04
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,38.94,29.12
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,35.6,26.03
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,29.8,20.55
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,23.95,14.23
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,11.73,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,113.32,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,279.6,194.93
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,367.53,303.29
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,450.44,378.5
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,510.01,430.33
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,569.38,479.14
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,611.13,510.06
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,651.1,538.02
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,677.07,556.52
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,700.29,572.45
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,708.72,575.72
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,719.81,581.56
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,722.81,581.88
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,722.38,579.79
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,715.33,572.86
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,704.8,562.88
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,688.3,547.62
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,668.47,529.77
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,643.02,507.57
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,614.47,482.75
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,581.17,454.83
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,545.24,424.32
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,505.22,389.23
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,463.17,351.91
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,418.08,312.17
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,371.55,270.49
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,322.49,225.96
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,272.84,181.17
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,221.17,136.8
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,169.68,95.79
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,112.57,57.56
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,63.62,39.64
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,52.56,40.02
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,51.27,39.08
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,49.1,37.26
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,46.95,35.39
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,39.74,29.15
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,36.52,26.23
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,30.58,20.66
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,24.55,14.18
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,12.12,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,8.19,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,15.86,4.88
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,33.04,21.35
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,50.26,36.4
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,69.95,53.26
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,89.04,69.38
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,108.13,85.3
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,127.18,100.9
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,181.57,145.8
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,225.81,181.65
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,241.31,193.32
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,256.42,204.6
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,175.44,138.61
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,96.36,73.53
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,110.99,85.17
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,125.5,96.57
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,141.89,109.62
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,158.03,122.41
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,149.1,114.93
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,140.43,107.73
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,187.29,145.02
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,232.1,180.16
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,146.98,112.86
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,62.87,45.5
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,94.16,70.85
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,124.31,95.12
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,114.23,87.12
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,104.24,79.23
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,90.57,68.34
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,76.97,57.45
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,114.61,86.97
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,142.2,109.97
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,128.42,104.52
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,115.78,94.21
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,101.59,82.23
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,87.06,69.78
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,71.86,56.68
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,57.64,44.14
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,40.74,29.02
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,23.56,13.1
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,11.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,100.21,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,248.83,156.53
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,346.81,282.85
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,437.6,365.28
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,498.89,419.23
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,560.14,470.55
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,604.81,505.38
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,647.87,537.41
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,675.88,556.95
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,701.18,573.94
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,711.37,579.39
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,724.19,586.87
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,727.95,586.76
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,728.22,584.18
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,721.92,577.0
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,712.06,566.81
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,695.99,552.7
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,676.47,535.88
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,651.72,514.13
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,623.69,489.67
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,590.29,461.54
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,554.12,430.74
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,513.93,395.55
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,471.45,357.89
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,425.09,317.07
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,377.13,274.18
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,327.08,228.66
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,276.09,182.57
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,223.25,137.11
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,170.35,94.96
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,117.15,60.18
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,64.95,41.2
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,53.49,41.18
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,45.41,34.31
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,43.41,32.62
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,41.42,30.87
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,38.06,27.95
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,34.7,24.87
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,28.88,19.39
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,23.01,12.97
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,11.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,95.74,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,237.86,139.5
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,327.64,264.26
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,414.44,341.44
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,475.03,393.24
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,536.28,442.83
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,576.05,472.78
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,610.46,497.26
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,640.18,518.2
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,667.3,536.65
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,682.65,546.26
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,694.84,553.41
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,700.26,555.1
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,702.3,554.18
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,695.92,547.09
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,686.19,537.55
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,671.33,525.05
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,653.19,510.0
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,629.66,489.9
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,601.67,466.27
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,570.53,440.69
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,536.79,412.58
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,498.51,379.78
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,456.56,343.55
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,412.2,305.26
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,366.49,265.1
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,318.24,222.13
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,269.68,179.08
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,219.54,136.41
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,169.79,97.22
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,119.74,64.84
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,71.32,46.87
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,61.25,47.33
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,54.11,41.38
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,52.44,40.0
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,50.84,38.61
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,46.29,34.71
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,41.68,30.57
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,34.16,23.6
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,26.46,15.43
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,13.1,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,53.63,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,148.36,76.19
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,237.95,187.95
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,323.16,263.32
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,204.22,168.23
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,43.25,31.13
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,52.56,39.1
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,62.17,47.08
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,56.11,41.89
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,50.34,36.94
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,44.59,31.94
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,38.84,26.98
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,59.25,43.92
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,79.77,60.81
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,68.17,51.1
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,56.62,41.49
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,89.22,68.29
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,122.17,95.12
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,134.08,104.69
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,145.82,114.13
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,87.78,66.87
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,30.05,19.34
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,84.21,64.07
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,137.07,107.18
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,153.56,120.49
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,169.05,132.99
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,143.79,112.75
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,119.12,92.96
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,130.82,102.65
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,141.24,111.26
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,138.07,108.67
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,133.49,105.42
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,120.9,100.11
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,108.62,89.87
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,94.8,77.97
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,80.82,65.74
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,64.9,51.72
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,48.75,37.26
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,33.87,23.74
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,18.5,9.25
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,9.24,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,41.97,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,122.9,56.14
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,213.29,170.9
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,297.16,246.78
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,360.31,301.99
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,425.45,356.57
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,473.97,395.68
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,526.61,436.39
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,560.83,461.36
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,592.87,483.97
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,615.17,497.67
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,634.7,508.94
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,643.7,513.0
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,649.64,514.76
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,648.94,511.61
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,645.03,506.1
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,547.47,428.78
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,451.68,352.84
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,452.2,352.29
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,450.37,349.2
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,345.79,268.56
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,253.53,196.96
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,235.69,182.92
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,219.19,169.73
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,208.08,161.08
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,197.25,152.65
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,160.39,123.98
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,124.84,96.21
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,122.86,95.07
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,120.71,93.71
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,132.73,100.53
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,138.78,107.35
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,125.86,103.12
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,115.21,94.28
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,102.18,83.26
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,88.75,71.72
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,73.66,58.75
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,58.14,45.08
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,42.49,30.92
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,27.02,15.9
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,13.88,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,61.89,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,162.73,63.49
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,256.22,204.22
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,344.67,285.17
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,409.11,342.29
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,474.51,398.09
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,379.48,317.77
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,256.23,212.09
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,280.43,231.66
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,304.01,250.09
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,244.13,198.59
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,186.66,149.1
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,188.86,150.24
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,191.24,151.48
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,172.76,135.85
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,155.26,121.13
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,152.79,118.99
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,150.47,117.0
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,291.3,230.71
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,416.21,327.85
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,420.1,329.28
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,420.11,327.45
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,396.54,307.04
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,372.55,286.22
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,285.33,218.9
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,213.81,165.06
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,241.73,183.28
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,254.53,187.68
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,219.66,149.87
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,164.14,96.31
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,120.82,69.41
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,81.71,56.47
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,72.71,56.97
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,70.62,55.41
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,66.82,52.21
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,62.98,48.89
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,54.65,41.65
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,47.89,35.56
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,37.75,26.33
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,27.35,15.73
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,15.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.44,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.88,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.75,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.63,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,3.07,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.51,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,91.92,71.32
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,191.48,152.58
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,389.41,316.36
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,583.18,469.67
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,650.81,521.96
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,706.09,564.48
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,704.1,561.66
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,698.49,556.13
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,684.33,543.19
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,666.71,527.47
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,643.78,506.61
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,617.43,482.91
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,584.9,455.26
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,549.57,424.92
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,475.16,364.81
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,409.02,311.9
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,398.89,298.75
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,376.01,272.66
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,326.15,227.57
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,275.43,181.98
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,222.64,136.23
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,169.84,94.16
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,117.09,60.13
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,65.48,41.79
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,48.99,36.79
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,47.9,36.02
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,45.54,34.1
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,43.19,32.12
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,39.89,29.25
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,36.61,26.25
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,30.37,20.45
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,22.05,11.83
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,67.7,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,171.74,32.96
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,277.63,219.23
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,375.67,309.48
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,440.9,366.87
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,507.24,422.34
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,373.89,311.44
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,198.62,162.7
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,253.29,207.91
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,295.92,241.97
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,289.45,234.4
