Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,270.96,217.52
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,498.35,401.37
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,689.17,546.4
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,684.42,538.37
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,676.32,529.11
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,662.63,516.34
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,645.66,501.01
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,626.08,483.03
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,601.54,461.16
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,570.36,435.58
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,536.52,407.51
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,498.78,375.18
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,458.76,340.5
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,415.39,303.45
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,370.44,264.31
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,322.29,222.17
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,273.07,179.04
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,216.67,131.61
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,165.2,91.29
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,112.87,57.44
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,61.32,38.32
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,51.54,38.83
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,50.16,37.82
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,47.91,36.01
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,45.69,34.15
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,42.05,31.08
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,35.17,25.02
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,29.1,19.37
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.94,12.52
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,87.78,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,213.1,14.33
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,316.83,253.44
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,420.74,352.88
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,485.42,411.97
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,550.67,468.68
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,596.76,506.74
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,641.38,541.31
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,664.94,557.75
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,691.69,576.14
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,710.12,587.58
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,725.36,596.37
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,730.3,596.69
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,731.66,594.37
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,727.06,587.87
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,718.73,578.05
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,702.77,562.55
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,683.22,544.28
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,658.41,522.07
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,630.21,497.07
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,596.87,468.84
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,560.56,437.74
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,519.81,401.76
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,476.59,363.13
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,429.99,321.74
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,381.55,278.01
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,330.23,231.49
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,277.8,184.06
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,223.79,137.07
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,169.54,93.47
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,115.07,57.89
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,61.62,38.99
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,50.56,39.15
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,48.5,37.5
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,45.55,34.94
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,42.5,32.22
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,35.8,26.35
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,33.19,23.94
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,27.72,18.71
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,22.23,12.33
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,11.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,80.48,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,196.49,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,302.6,239.36
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,398.44,331.4
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,462.56,388.66
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,523.0,440.12
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,566.3,474.69
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,608.0,506.3
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,638.61,528.53
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,666.65,548.04
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,682.72,558.01
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,695.64,565.47
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,701.18,567.95
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,703.29,567.63
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,693.8,558.48
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,685.46,550.02
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,671.23,536.33
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,653.65,520.02
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,630.86,499.65
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,604.91,476.65
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,573.23,449.95
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,538.88,420.64
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,500.41,386.75
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,459.75,350.49
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,415.98,311.74
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,370.64,270.95
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,322.27,227.35
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,273.17,183.23
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,217.01,134.79
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,165.68,93.6
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,114.24,59.84
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,64.0,41.18
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,53.51,41.4
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,51.79,40.07
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,49.6,38.28
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,47.44,36.43
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,39.72,29.63
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,36.03,26.21
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,29.55,20.12
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,22.95,12.76
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,33.73,21.34
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,54.72,40.85
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,82.3,65.49
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,118.49,97.29
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,142.86,118.36
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,167.11,138.89
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,279.38,235.13
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,393.77,329.49
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,419.98,348.28
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,444.75,365.85
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,404.92,330.83
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,353.57,287.06
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,342.43,276.75
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,322.27,259.3
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,169.59,135.77
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,27.38,17.32
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,77.54,59.04
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,127.98,100.25
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,115.7,90.32
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,103.61,80.57
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,109.18,85.18
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,114.63,89.71
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,151.38,119.76
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,185.79,147.57
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,115.1,90.05
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,42.41,30.05
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,108.84,84.69
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,163.3,128.77
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,148.93,117.39
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,134.12,106.59
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,121.49,101.5
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,109.71,91.6
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,96.42,80.04
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,82.81,68.02
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,70.15,56.75
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,54.5,42.59
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,38.7,28.01
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,22.67,12.42
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.87,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.46,0.84
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.66,2.82
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.3,5.18
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,10.11,3.24
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.28,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.72,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.16,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.69,2.77
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,112.07,90.88
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,215.21,177.4
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,135.54,110.19
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,60.18,46.01
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,117.42,94.66
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,174.4,142.42
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,156.33,127.14
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,138.81,112.44
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,90.78,71.82
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,42.44,30.7
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,103.68,82.71
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,161.74,131.35
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,136.86,110.63
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,112.45,90.36
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,87.14,69.1
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,61.02,46.95
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,36.18,25.69
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,11.44,4.3
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,10.56,3.97
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.67,3.2
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.91,1.59
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.82,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.91,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.75,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.26,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.77,1.81
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,12.74,5.39
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,16.7,8.95
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,21.11,12.86
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,25.53,16.73
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,15.39,7.83
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.27,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,11.44,4.31
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,17.62,9.63
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,13.21,5.78
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,23.38,14.47
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,37.99,26.9
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,76.18,59.32
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,114.98,91.9
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,194.02,157.89
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,266.48,216.96
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,253.34,205.89
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,240.84,195.58
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,169.5,136.95
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,102.48,81.27
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,87.18,68.5
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,71.73,55.53
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,108.81,86.95
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,143.61,116.3
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,77.96,61.04
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.93,1.18
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,82.16,63.82
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,136.84,110.95
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,123.62,105.23
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,111.58,94.72
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,98.01,82.72
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,84.11,70.26
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,69.24,56.84
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,54.04,42.87
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,39.45,29.16
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,23.45,13.34
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.28,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.7,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.65,2.58
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,14.06,6.58
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,18.46,10.55
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,22.88,14.46
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,27.3,18.31
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,48.56,36.82
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,70.29,55.54
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,73.29,57.96
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,76.36,60.45
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,73.47,57.83
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,70.81,55.44
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,112.03,90.14
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,153.69,124.45
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,116.94,93.62
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.54,63.9
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,134.4,108.27
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,186.57,151.18
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,109.45,87.17
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,33.58,23.13
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,99.13,78.62
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,162.71,131.19
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,112.54,89.56
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,61.95,47.21
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,88.73,69.97
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,114.1,91.4
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,107.81,86.25
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,101.55,81.15
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,86.47,68.42
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,71.45,55.71
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,64.56,52.51
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,57.44,46.33
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,48.62,38.44
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,53.5,42.82
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,48.59,38.33
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,43.62,33.58
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,34.79,25.1
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,25.66,15.18
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,127.23,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,271.96,204.02
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,380.33,317.88
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,441.3,376.0
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,510.66,437.82
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,558.9,479.9
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,605.82,519.24
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,636.14,542.64
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,663.95,563.07
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,681.79,575.34
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,691.34,580.88
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,482.41,405.95
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,238.35,196.5
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,221.82,182.04
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,198.57,161.83
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,195.28,158.51
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,192.23,155.44
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,169.98,136.59
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,148.65,118.6
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,135.25,107.52
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,122.12,96.65
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,126.65,100.43
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,131.05,104.12
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,112.23,88.58
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,93.57,73.13
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,76.62,59.05
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,59.26,44.55
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,66.36,50.64
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,73.47,56.74
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,61.45,46.7
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,49.46,36.62
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,44.13,33.9
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,38.81,29.28
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,43.97,33.95
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,60.16,48.42
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,54.63,43.47
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,49.01,38.23
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,37.16,27.1
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,27.44,16.63
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.85,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,92.61,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,225.81,166.38
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,324.93,270.57
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,392.92,332.37
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,462.54,392.16
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,509.08,429.77
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,554.67,464.67
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,587.23,488.63
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,617.67,510.06
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,636.69,522.35
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,650.01,530.16
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,658.18,533.49
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,663.1,534.27
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,434.79,354.17
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,181.56,145.67
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,192.8,155.49
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,203.7,164.16
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,274.34,221.09
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,339.38,271.57
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,304.8,243.4
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,277.5,221.52
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,269.22,214.43
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,260.8,207.14
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,283.81,223.6
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,296.81,230.66
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,256.9,199.07
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,222.1,172.61
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,209.14,159.74
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,191.13,143.11
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,165.03,124.37
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,139.98,109.51
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,96.15,79.26
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,64.17,51.47
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,60.87,48.68
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,57.55,45.73
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,51.93,40.77
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,46.21,35.5
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,36.98,26.78
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.89,15.3
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,13.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,21.13,10.16
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,38.04,27.09
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,58.75,45.99
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,78.51,63.96
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,101.09,84.28
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,123.68,104.3
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,111.33,93.12
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,100.52,83.21
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,111.38,92.53
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,122.19,101.73
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,142.44,119.16
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,162.41,136.22
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,155.66,129.82
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,149.37,123.91
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,180.72,150.75
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,211.18,176.6
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,213.32,178.17
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,215.35,179.69
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,218.26,182.34
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,220.84,184.71
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,242.08,202.5
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,258.42,215.83
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,224.55,187.19
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,195.46,162.87
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,181.06,150.76
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,167.22,139.17
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,157.07,130.7
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,147.09,122.43
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,143.25,115.71
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,136.41,111.66
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,121.77,106.59
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,111.1,97.2
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,98.01,85.28
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,84.52,72.83
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,70.59,59.87
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,56.28,46.3
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,41.57,32.08
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,25.69,15.88
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,13.61,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,110.91,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,251.56,180.7
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,363.44,307.95
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,431.24,373.26
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,495.67,432.35
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,544.77,475.27
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,592.62,515.27
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,624.53,539.79
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,653.99,561.26
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,477.55,410.51
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,263.65,224.4
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,275.46,233.93
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,286.82,242.25
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,326.87,274.73
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,354.94,296.69
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,356.37,296.67
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,357.06,296.14
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,366.86,302.83
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,374.66,307.6
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,390.07,318.86
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,395.83,321.81
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,366.62,296.43
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,337.69,271.67
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,317.23,253.86
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,296.37,235.51
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,254.15,201.63
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,221.17,176.24
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,197.59,157.45
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,175.77,140.42
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,146.48,118.18
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,126.96,103.63
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,114.96,98.47
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,103.41,88.54
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,66.27,55.12
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,49.19,39.59
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,41.32,32.42
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,37.68,28.92
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,31.26,22.59
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,24.73,15.07
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,12.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
