Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,63.78,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,194.69,133.32
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,299.57,250.04
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,371.23,316.35
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,444.71,380.83
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,495.18,423.92
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,544.84,464.6
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,579.66,491.89
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,612.4,516.69
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,633.41,531.82
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,651.61,544.44
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,422.09,355.4
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,159.89,131.03
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,217.17,179.53
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,264.83,218.55
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,215.31,176.82
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,163.7,133.33
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,174.67,142.24
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,185.26,150.67
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,155.88,126.19
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,127.43,102.46
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,187.53,152.21
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,241.28,195.54
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,173.78,140.22
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,109.83,87.57
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,109.1,87.14
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,108.3,86.6
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,99.61,79.41
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,90.98,72.27
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,96.7,63.05
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,74.29,48.32
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,59.0,47.72
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,57.44,46.51
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,53.9,43.37
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,50.28,40.08
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,46.07,36.2
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,41.83,32.12
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,34.25,24.82
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.5,16.26
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.07,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,75.57,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,208.75,135.22
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,317.75,259.94
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,386.57,324.27
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,457.44,386.94
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,504.6,427.91
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,551.03,466.64
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,337.1,286.57
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,83.36,65.7
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,82.12,64.51
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,81.2,63.46
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,87.53,68.52
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,93.84,73.52
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,136.92,109.16
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,179.85,144.13
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,185.26,148.31
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,190.58,152.46
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,263.77,212.08
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,331.78,266.04
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,381.32,305.36
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,416.73,332.13
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,383.89,303.88
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,353.03,277.6
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,346.85,269.61
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,332.26,253.44
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,299.65,221.67
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,260.89,184.1
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,220.06,149.83
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,180.47,118.84
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,140.49,91.7
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,103.83,74.46
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,89.87,73.34
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,86.37,70.58
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,77.08,62.51
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,67.47,54.05
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,56.11,43.99
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,40.96,30.42
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,33.8,23.66
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,26.48,15.75
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,13.06,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,77.65,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,211.38,133.44
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,323.15,267.13
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,392.26,332.34
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,463.61,395.38
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,511.64,435.83
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,555.24,470.78
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,588.71,496.34
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,619.93,519.05
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,640.23,532.39
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,657.6,542.99
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,665.54,546.02
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,670.21,546.39
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,667.27,540.85
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,660.95,532.71
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,645.33,517.35
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,630.11,502.13
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,609.97,483.37
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,586.6,461.99
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,557.8,436.49
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,526.27,408.49
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,490.1,375.78
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,451.74,340.92
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,409.36,304.22
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,365.42,265.54
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,319.14,224.27
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,272.01,182.27
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,217.99,136.25
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,168.59,96.49
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,119.13,63.11
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,71.21,42.67
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,53.81,42.02
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,52.48,41.05
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,50.29,39.16
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,44.0,33.58
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,40.36,30.37
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,36.69,26.98
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,30.25,20.85
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,23.68,13.74
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.67,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,45.83,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,172.42,100.54
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,278.75,224.63
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,350.87,290.54
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,425.12,354.53
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,479.7,400.22
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,533.8,443.61
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,568.35,470.36
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,600.93,494.75
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,624.34,510.61
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,642.36,521.98
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,652.05,528.13
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,658.52,531.72
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,658.78,529.58
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,655.62,524.76
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,643.49,513.87
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,628.11,500.41
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,609.27,483.46
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,589.32,465.25
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,559.93,440.27
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,527.81,412.72
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,491.25,381.1
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,452.47,346.96
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,410.51,309.38
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,366.91,269.79
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,320.3,227.38
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,272.7,184.16
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,223.39,141.08
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,174.0,100.75
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,118.53,61.92
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,70.32,40.96
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,51.51,39.82
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,50.11,38.75
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,47.83,36.79
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,45.57,34.78
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,41.91,31.57
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,35.03,25.35
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,29.38,20.02
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,23.67,13.78
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,11.65,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,51.67,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,178.73,101.05
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,287.57,236.62
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,359.72,304.05
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,434.2,368.97
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,283.42,241.98
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,83.83,67.34
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,358.0,305.79
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,602.0,500.57
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,623.4,511.74
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,642.04,522.31
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,410.23,337.51
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,146.57,117.54
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,161.66,130.31
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,176.48,142.04
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,181.62,145.69
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,186.7,149.3
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,192.82,153.82
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,198.69,158.11
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,182.2,144.66
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,166.41,131.88
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,183.66,145.54
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,199.75,158.02
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,217.02,171.38
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,230.99,181.77
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,227.13,177.83
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,220.94,171.86
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,202.17,155.94
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,184.6,141.28
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,134.29,104.02
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,89.06,69.46
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,80.22,65.41
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,71.43,57.93
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,55.27,43.71
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,55.01,43.48
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,50.13,39.17
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,45.18,34.61
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,36.81,26.76
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,28.21,17.76
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,10.11,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,20.26,11.44
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,32.2,22.4
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,45.14,34.12
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,58.57,46.07
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,71.82,57.68
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,62.31,49.23
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,54.77,42.49
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,63.67,50.05
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,72.71,57.65
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,95.2,76.84
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,117.68,95.81
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,125.63,102.14
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,133.53,108.4
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,186.52,152.85
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,245.19,201.01
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,205.6,167.51
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,174.71,141.52
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,184.02,149.2
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,192.85,156.35
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,193.28,156.32
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,193.46,156.12
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,165.92,133.65
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,139.46,112.09
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,139.15,111.82
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,138.68,111.38
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,139.63,112.25
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,139.91,112.57
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,133.5,107.4
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,126.55,101.94
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,96.41,80.6
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,81.65,67.7
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,73.73,60.75
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,67.88,55.51
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,60.64,49.08
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,53.22,42.24
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,42.02,31.67
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,30.5,19.95
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,15.38,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,140.89,66.32
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,269.15,217.77
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,342.38,286.55
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,417.87,353.13
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,473.06,400.99
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,527.82,446.8
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,562.81,474.68
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,595.89,500.13
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,616.79,514.57
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,638.77,529.33
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,399.15,332.34
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,127.38,101.28
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,129.0,102.27
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,130.72,103.13
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,125.09,98.17
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,119.67,93.43
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,130.72,102.2
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,141.61,110.79
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,129.57,100.96
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,117.77,91.35
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,124.09,96.34
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,130.27,101.2
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,100.18,76.79
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,69.95,52.13
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,102.79,78.97
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,133.84,104.15
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,132.47,103.18
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,130.85,102.05
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,100.52,77.48
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,69.83,52.39
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,63.22,49.47
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,56.55,43.87
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,45.84,34.65
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,47.74,36.38
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,43.84,32.92
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,39.91,29.28
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,33.15,22.97
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,26.26,15.81
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,12.9,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,144.96,59.38
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,281.57,220.47
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,352.59,286.02
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,426.2,349.01
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,474.6,389.5
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,522.45,427.78
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,557.72,455.12
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,591.13,480.28
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,611.48,495.03
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,626.32,505.32
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,430.64,347.53
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,195.59,153.94
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,204.48,160.74
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,213.22,167.06
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,293.19,231.01
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,368.08,289.34
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,336.96,263.34
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,302.06,234.94
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,326.53,253.64
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,342.18,264.98
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,362.13,279.1
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,371.27,283.82
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,381.46,286.13
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,367.44,266.56
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,322.06,225.59
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,275.43,183.74
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,226.86,142.19
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,178.3,103.06
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,130.41,71.89
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,82.83,49.58
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,56.55,43.12
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,54.83,41.84
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,51.88,39.44
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,44.69,33.3
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,41.06,30.19
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,37.4,26.9
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,30.99,20.96
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,24.43,14.28
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,11.99,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,60.97,21.1
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,121.95,100.82
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,162.07,140.92
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,190.52,168.72
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,223.33,199.27
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,255.77,228.62
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,280.99,250.6
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,305.32,271.22
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,325.41,288.31
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,344.64,304.41
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,384.0,337.42
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,410.39,358.88
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,424.18,369.15
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,436.3,377.89
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,461.77,399.32
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,491.85,424.01
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,480.72,413.12
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,468.0,400.9
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,411.75,351.45
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,361.9,307.78
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,331.04,280.24
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,302.48,254.92
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,298.79,250.39
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,291.76,242.41
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,287.19,231.49
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,267.39,204.78
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,222.82,169.75
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,195.34,152.18
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,148.72,102.66
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,82.12,50.33
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,56.27,47.13
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,54.99,46.04
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,52.01,43.31
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,49.01,40.49
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,41.15,33.01
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,37.46,29.3
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,31.46,23.32
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,25.35,16.59
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,12.42,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,168.75,58.44
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,328.56,276.56
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,401.28,350.85
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,475.73,419.82
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,525.63,464.81
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,574.6,506.8
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,608.66,534.56
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,640.48,559.37
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,606.19,527.55
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,563.89,489.34
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,628.86,543.16
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,688.3,590.62
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,686.26,586.89
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,680.76,580.68
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,610.91,519.08
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,530.8,449.82
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,510.5,430.11
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,489.19,409.34
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,454.79,379.34
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,418.1,347.65
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,457.97,376.9
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,471.27,380.94
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,428.22,340.48
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,383.41,297.96
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,321.07,243.95
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,267.78,199.31
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,226.11,161.75
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,185.57,127.12
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,135.41,82.33
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,77.47,43.92
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,49.72,40.32
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,48.61,39.48
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,46.64,37.72
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,44.72,35.93
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,41.43,32.93
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,38.17,29.79
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,29.71,21.6
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,24.4,15.75
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,11.94,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
